Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
,,2024-03-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
,,2024-03-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
,,2024-03-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
,,2024-03-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
,,2024-03-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
,,2024-03-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
,,2024-03-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
,,2024-03-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
,,2024-03-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
,,2024-03-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
,,2024-03-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
,,2024-03-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
,,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-03-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
,,2024-03-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
,,2024-03-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
,,2024-03-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.61
,,2024-03-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
,,2024-03-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.84
,,2024-03-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
,,2024-03-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
,,2024-03-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
,,2024-03-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
,,2024-03-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
,,2024-03-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
,,2024-03-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
,,2024-03-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
,,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
,,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-03-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
,,2024-03-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
,,2024-03-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,18.37
,,2024-03-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
,,2024-03-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
,,2024-03-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
,,2024-03-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
,,2024-03-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
,,2024-03-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
,,2024-03-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
,,2024-03-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
,,2024-03-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
,,2024-03-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
,,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
,,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
,,2024-03-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
,,2024-03-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
,,2024-03-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
,,2024-03-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
,,2024-03-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
,,2024-03-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
,,2024-03-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
,,2024-03-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
,,2024-03-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
,,2024-03-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
,,2024-03-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
,,2024-03-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
,,2024-03-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
,,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-03-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
,,2024-03-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
,,2024-03-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
,,2024-03-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
,,2024-03-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
,,2024-03-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
,,2024-03-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
,,2024-03-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
,,2024-03-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
,,2024-03-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
,,2024-03-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
,,2024-03-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
,,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
,,2024-03-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
,,2024-03-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
,,2024-03-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
,,2024-03-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
,,2024-03-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
,,2024-03-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
,,2024-03-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
,,2024-03-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
,,2024-03-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
,,2024-03-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
,,2024-03-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
,,2024-03-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
,,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
,,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
,,2024-03-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
,,2024-03-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
,,2024-03-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
,,2024-03-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
,,2024-03-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
,,2024-03-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
,,2024-03-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
,,2024-03-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
,,2024-03-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
,,2024-03-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
,,2024-03-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
,,2024-03-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
,,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
,,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-03-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
,,2024-03-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
,,2024-03-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
,,2024-03-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.58
,,2024-03-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
,,2024-03-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
,,2024-03-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
,,2024-03-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
,,2024-03-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
,,2024-03-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
,,2024-03-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
,,2024-03-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.93
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
,,2024-03-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
,,2024-03-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
,,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
,,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-03-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
,,2024-03-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
,,2024-03-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.6
,,2024-03-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.88
,,2024-03-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
,,2024-03-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
,,2024-03-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
,,2024-03-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
,,2024-03-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
,,2024-03-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
,,2024-03-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.62
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
,,2024-03-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
,,2024-03-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
,,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
,,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-03-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
,,2024-03-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
,,2024-03-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
,,2024-03-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
,,2024-03-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.47
,,2024-03-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
,,2024-03-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
,,2024-03-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
,,2024-03-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
,,2024-03-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
,,2024-03-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
,,2024-03-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
,,2024-03-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
,,2024-03-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
,,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-03-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
,,2024-03-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
,,2024-03-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
,,2024-03-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
,,2024-03-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.27
,,2024-03-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
,,2024-03-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
,,2024-03-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
,,2024-03-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
,,2024-03-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
,,2024-03-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
,,2024-03-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
,,2024-03-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
