Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
,,2024-03-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
,,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
,,2024-03-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
,,2024-03-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.7
,,2024-03-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
,,2024-03-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
,,2024-03-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
,,2024-03-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
,,2024-03-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
,,2024-03-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
,,2024-03-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
,,2024-03-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
,,2024-03-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
,,2024-03-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
,,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
,,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-03-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
,,2024-03-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
,,2024-03-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
,,2024-03-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.99
,,2024-03-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
,,2024-03-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
,,2024-03-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
,,2024-03-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
,,2024-03-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
,,2024-03-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
,,2024-03-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
,,2024-03-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
,,2024-03-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
,,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
,,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-03-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
,,2024-03-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
,,2024-03-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
,,2024-03-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.46
,,2024-03-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.14
,,2024-03-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
,,2024-03-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
,,2024-03-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
,,2024-03-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
,,2024-03-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
,,2024-03-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
,,2024-03-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
,,2024-03-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
,,2024-03-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.22
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.51
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
,,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
,,2024-03-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
,,2024-03-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
,,2024-03-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
,,2024-03-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.01
,,2024-03-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.25
,,2024-03-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.07
,,2024-03-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
,,2024-03-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
,,2024-03-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
,,2024-03-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
,,2024-03-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
,,2024-03-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
,,2024-03-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
,,2024-03-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
,,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.81
,,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
,,2024-03-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
,,2024-03-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
,,2024-03-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.3
,,2024-03-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.99
,,2024-03-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
,,2024-03-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
,,2024-03-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
,,2024-03-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
,,2024-03-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.24
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
,,2024-03-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
,,2024-03-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
,,2024-03-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
,,2024-03-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
,,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
,,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
,,2024-03-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
,,2024-03-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
,,2024-03-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
,,2024-03-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,25.85
,,2024-03-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.39
,,2024-03-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.74
,,2024-03-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
,,2024-03-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
,,2024-03-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
,,2024-03-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
,,2024-03-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
,,2024-03-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.17
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
,,2024-03-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
,,2024-03-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
,,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.49
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
,,2024-03-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
,,2024-03-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
,,2024-03-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
,,2024-03-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,25.23
,,2024-03-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
,,2024-03-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.24
,,2024-03-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
,,2024-03-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
,,2024-03-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
,,2024-03-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
,,2024-03-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
,,2024-03-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
,,2024-03-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
,,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.98
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
,,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
,,2024-03-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
,,2024-03-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
,,2024-03-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.13
,,2024-03-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.35
,,2024-03-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.09
,,2024-03-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
,,2024-03-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
,,2024-03-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
,,2024-03-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
,,2024-03-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
,,2024-03-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
,,2024-03-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
,,2024-03-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
,,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.42
,,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2024-03-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
,,2024-03-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
,,2024-03-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
,,2024-03-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.4
,,2024-03-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.2
,,2024-03-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.68
,,2024-03-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
,,2024-03-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
,,2024-03-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
,,2024-03-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
,,2024-03-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
,,2024-03-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
,,2024-03-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
,,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
,,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
,,2024-03-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
,,2024-03-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
,,2024-03-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
,,2024-03-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.51
,,2024-03-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,27.09
,,2024-03-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.95
,,2024-03-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
,,2024-03-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
,,2024-03-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
,,2024-03-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
,,2024-03-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.5
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
,,2024-03-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.96
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
,,2024-03-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
,,2024-03-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
,,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.92
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
,,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
,,2024-03-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
,,2024-03-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
,,2024-03-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
,,2024-03-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.83
,,2024-03-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.21
,,2024-03-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.02
,,2024-03-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
,,2024-03-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
,,2024-03-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
,,2024-03-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
