Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
,,2024-03-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
,,2024-03-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
,,2024-03-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
,,2024-03-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
,,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.54
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.31
,,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
,,2024-03-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
,,2024-03-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
,,2024-03-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.66
,,2024-03-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,26.71
,,2024-03-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.79
,,2024-03-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
,,2024-03-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
,,2024-03-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
,,2024-03-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
,,2024-03-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
,,2024-03-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.44
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
,,2024-03-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.13
,,2024-03-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
,,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.79
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.88
,,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
,,2024-03-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
,,2024-03-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
,,2024-03-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
,,2024-03-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.79
,,2024-03-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,29.0
,,2024-03-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.82
,,2024-03-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
,,2024-03-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
,,2024-03-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
,,2024-03-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
,,2024-03-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
,,2024-03-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.42
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
,,2024-03-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.95
,,2024-03-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
,,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.87
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.97
,,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
,,2024-03-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
,,2024-03-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
,,2024-03-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,31.92
,,2024-03-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,32.49
,,2024-03-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.35
,,2024-03-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
,,2024-03-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
,,2024-03-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
,,2024-03-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
,,2024-03-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
,,2024-03-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.37
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
,,2024-03-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
,,2024-03-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
,,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.35
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.62
,,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
,,2024-03-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
,,2024-03-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
,,2024-03-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
,,2024-03-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,32.62
,,2024-03-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,36.35
,,2024-03-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.5
,,2024-03-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,77.4
,,2024-03-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.3
,,2024-03-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.3
,,2024-03-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
,,2024-03-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
,,2024-03-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
,,2024-03-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
,,2024-03-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
,,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.81
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.77
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.16
,,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
,,2024-03-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
,,2024-03-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
,,2024-03-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,31.7
,,2024-03-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.18
,,2024-03-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.68
,,2024-03-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
,,2024-03-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
,,2024-03-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
,,2024-03-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
,,2024-03-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
,,2024-03-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.76
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.94
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
,,2024-03-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
,,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.96
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.68
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.45
,,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
,,2024-03-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
,,2024-03-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
,,2024-03-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
,,2024-03-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.36
,,2024-03-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.83
,,2024-03-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.13
,,2024-03-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
,,2024-03-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
,,2024-03-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
,,2024-03-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
,,2024-03-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
,,2024-03-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
,,2024-03-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
,,2024-03-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
,,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.88
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.6
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.93
,,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
,,2024-03-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
,,2024-03-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
,,2024-03-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.73
,,2024-03-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,27.1
,,2024-03-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.75
,,2024-03-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
,,2024-03-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
,,2024-03-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
,,2024-03-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
,,2024-03-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.37
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
,,2024-03-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
,,2024-03-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
,,2024-03-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
,,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.68
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.58
,,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
,,2024-03-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.43
,,2024-03-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.02
,,2024-03-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.74
,,2024-03-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
,,2024-03-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
,,2024-03-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
,,2024-03-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
,,2024-03-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.15
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
,,2024-03-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.51
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
,,2024-03-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
,,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.25
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.46
,,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
,,2024-03-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
,,2024-03-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
,,2024-03-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
,,2024-03-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.34
,,2024-03-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.59
,,2024-03-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
,,2024-03-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
,,2024-03-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
,,2024-03-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
,,2024-03-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
,,2024-03-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
,,2024-03-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
,,2024-03-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
,,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.71
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.25
,,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
,,2024-03-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
,,2024-03-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
,,2024-03-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.56
,,2024-03-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.41
,,2024-03-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.25
,,2024-03-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
,,2024-03-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
,,2024-03-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
,,2024-03-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
,,2024-03-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
,,2024-03-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.93
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.36
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.77
,,2024-03-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
