Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
,,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.92
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.62
,,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
,,2024-03-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
,,2024-03-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
,,2024-03-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.84
,,2024-03-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.47
,,2024-03-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.86
,,2024-03-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
,,2024-03-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
,,2024-03-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
,,2024-03-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
,,2024-03-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.9
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
,,2024-03-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
,,2024-03-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
,,2024-03-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
,,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.04
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.18
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.66
,,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
,,2024-03-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
,,2024-03-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
,,2024-03-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
,,2024-03-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.11
,,2024-03-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.42
,,2024-03-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.9
,,2024-03-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
,,2024-03-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
,,2024-03-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
,,2024-03-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
,,2024-03-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
,,2024-03-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
,,2024-03-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
,,2024-03-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
,,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
,,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2024-03-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
,,2024-03-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
,,2024-03-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
,,2024-03-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.83
,,2024-03-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,31.19
,,2024-03-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.33
,,2024-03-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
,,2024-03-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
,,2024-03-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
,,2024-03-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
,,2024-03-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
,,2024-03-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
,,2024-03-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
,,2024-03-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
,,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.97
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.67
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
,,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
,,2024-03-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
,,2024-03-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
,,2024-03-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
,,2024-03-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.51
,,2024-03-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.31
,,2024-03-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.01
,,2024-03-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
,,2024-03-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
,,2024-03-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
,,2024-03-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
,,2024-03-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
,,2024-03-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
,,2024-03-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
,,2024-03-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
,,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.48
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
,,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
,,2024-03-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
,,2024-03-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
,,2024-03-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.12
,,2024-03-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.98
,,2024-03-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.12
,,2024-03-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
,,2024-03-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
,,2024-03-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
,,2024-03-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
,,2024-03-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
,,2024-03-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
,,2024-03-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
,,2024-03-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
,,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.24
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
,,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
,,2024-03-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
,,2024-03-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
,,2024-03-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
,,2024-03-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.9
,,2024-03-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.96
,,2024-03-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.0
,,2024-03-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
,,2024-03-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
,,2024-03-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
,,2024-03-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
,,2024-03-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
,,2024-03-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
,,2024-03-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
,,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.33
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
,,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
,,2024-03-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
,,2024-03-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
,,2024-03-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
,,2024-03-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.55
,,2024-03-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.65
,,2024-03-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
,,2024-03-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
,,2024-03-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
,,2024-03-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
,,2024-03-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
,,2024-03-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
,,2024-03-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
,,2024-03-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
,,2024-03-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
,,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.79
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
,,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
,,2024-03-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
,,2024-03-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
,,2024-03-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.4
,,2024-03-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.32
,,2024-03-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
,,2024-03-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
,,2024-03-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
,,2024-03-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
,,2024-03-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
,,2024-03-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
,,2024-03-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
,,2024-03-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
,,2024-03-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
,,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.47
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.23
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.69
,,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
,,2024-03-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
,,2024-03-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
,,2024-03-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
,,2024-03-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,31.74
,,2024-03-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.5
,,2024-03-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
,,2024-03-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,85.2
,,2024-03-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
,,2024-03-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
,,2024-03-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
,,2024-03-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.61
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
,,2024-03-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.3
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
,,2024-03-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
,,2024-03-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
,,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.29
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.49
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
,,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
,,2024-03-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
,,2024-03-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
,,2024-03-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.3
,,2024-03-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.09
,,2024-03-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
,,2024-03-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,77.7
,,2024-03-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
,,2024-03-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
,,2024-03-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
,,2024-03-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
,,2024-03-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.43
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
,,2024-03-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
,,2024-03-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
,,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.95
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.57
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.94
,,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
,,2024-03-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
,,2024-03-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
,,2024-03-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,27.51
,,2024-03-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.76
,,2024-03-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.71
,,2024-03-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
,,2024-03-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
,,2024-03-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
,,2024-03-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
,,2024-03-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
