Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
,,2024-03-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.12
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
,,2024-03-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
,,2024-03-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
,,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.45
,,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-03-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
,,2024-03-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
,,2024-03-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
,,2024-03-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.48
,,2024-03-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.53
,,2024-03-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.29
,,2024-03-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
,,2024-03-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
,,2024-03-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
,,2024-03-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
,,2024-03-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
,,2024-03-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
,,2024-03-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
,,2024-03-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
,,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.18
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
,,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
,,2024-03-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
,,2024-03-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
,,2024-03-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.79
,,2024-03-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.1
,,2024-03-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.38
,,2024-03-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
,,2024-03-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
,,2024-03-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
,,2024-03-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
,,2024-03-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
,,2024-03-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.71
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.13
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
,,2024-03-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
,,2024-03-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
,,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.04
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
,,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
,,2024-03-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
,,2024-03-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
,,2024-03-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
,,2024-03-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.15
,,2024-03-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.86
,,2024-03-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.15
,,2024-03-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
,,2024-03-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
,,2024-03-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
,,2024-03-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
,,2024-03-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
,,2024-03-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.51
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.94
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
,,2024-03-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
,,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.95
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
,,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
,,2024-03-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
,,2024-03-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
,,2024-03-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
,,2024-03-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.52
,,2024-03-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
,,2024-03-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
,,2024-03-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
,,2024-03-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
,,2024-03-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
,,2024-03-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
,,2024-03-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
,,2024-03-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.18
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
,,2024-03-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
,,2024-03-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
,,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
,,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-03-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
,,2024-03-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
,,2024-03-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
,,2024-03-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.91
,,2024-03-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.26
,,2024-03-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.88
,,2024-03-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
,,2024-03-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
,,2024-03-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
,,2024-03-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
,,2024-03-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
,,2024-03-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.34
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
,,2024-03-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
,,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.01
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
,,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-03-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
,,2024-03-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
,,2024-03-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
,,2024-03-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,24.92
,,2024-03-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.76
,,2024-03-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.01
,,2024-03-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
,,2024-03-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
,,2024-03-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
,,2024-03-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
,,2024-03-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
,,2024-03-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
,,2024-03-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
,,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
,,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-03-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
,,2024-03-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
,,2024-03-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
,,2024-03-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.14
,,2024-03-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
,,2024-03-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.63
,,2024-03-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
,,2024-03-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
,,2024-03-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
,,2024-03-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
,,2024-03-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
,,2024-03-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
,,2024-03-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
,,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
,,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
,,2024-03-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
,,2024-03-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
,,2024-03-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
,,2024-03-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.55
,,2024-03-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
,,2024-03-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.25
,,2024-03-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
,,2024-03-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
,,2024-03-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
,,2024-03-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
,,2024-03-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
,,2024-03-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.45
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
,,2024-03-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
,,2024-03-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
,,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
,,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
,,2024-03-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
,,2024-03-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
,,2024-03-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.62
,,2024-03-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
,,2024-03-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.98
,,2024-03-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
,,2024-03-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
,,2024-03-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
,,2024-03-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
,,2024-03-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
,,2024-03-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.36
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
,,2024-03-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
,,2024-03-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
,,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
,,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
,,2024-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
,,2024-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.48
,,2024-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.57
,,2024-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
,,2024-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
,,2024-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
,,2024-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
,,2024-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
,,2024-03-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
,,2024-03-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.5
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.02
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
,,2024-03-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
,,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
