Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
,,2024-03-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
,,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
,,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-03-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
,,2024-03-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
,,2024-03-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.35
,,2024-03-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
,,2024-03-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.77
,,2024-03-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
,,2024-03-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
,,2024-03-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
,,2024-03-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
,,2024-03-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
,,2024-03-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
,,2024-03-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
,,2024-03-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
,,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
,,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-03-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
,,2024-03-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
,,2024-03-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
,,2024-03-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.7
,,2024-03-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.81
,,2024-03-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.8
,,2024-03-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
,,2024-03-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
,,2024-03-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
,,2024-03-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
,,2024-03-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
,,2024-03-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
,,2024-03-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
,,2024-03-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
,,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
,,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,,2024-03-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
,,2024-03-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
,,2024-03-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
,,2024-03-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
,,2024-03-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.39
,,2024-03-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
,,2024-03-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
,,2024-03-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
,,2024-03-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
,,2024-03-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
,,2024-03-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
,,2024-03-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
,,2024-03-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
,,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
,,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
,,2024-03-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
,,2024-03-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
,,2024-03-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
,,2024-03-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
,,2024-03-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.69
,,2024-03-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.52
,,2024-03-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
,,2024-03-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
,,2024-03-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
,,2024-03-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
,,2024-03-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
,,2024-03-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
,,2024-03-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
,,2024-03-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
,,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
,,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-03-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
,,2024-03-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
,,2024-03-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
,,2024-03-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.05
,,2024-03-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.35
,,2024-03-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
,,2024-03-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
,,2024-03-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
,,2024-03-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
,,2024-03-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
,,2024-03-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
,,2024-03-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
,,2024-03-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
,,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
,,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
,,2024-03-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
,,2024-03-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
,,2024-03-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.22
,,2024-03-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.7
,,2024-03-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
,,2024-03-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
,,2024-03-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
,,2024-03-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
,,2024-03-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
,,2024-03-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
,,2024-03-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.46
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.18
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
,,2024-03-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
,,2024-03-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
,,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-03-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
,,2024-03-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
,,2024-03-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
,,2024-03-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.59
,,2024-03-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.92
,,2024-03-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
,,2024-03-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
,,2024-03-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
,,2024-03-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
,,2024-03-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
,,2024-03-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
,,2024-03-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.3
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
,,2024-03-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
,,2024-03-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
,,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
,,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
,,2024-03-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
,,2024-03-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.27
,,2024-03-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
,,2024-03-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
,,2024-03-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
,,2024-03-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
,,2024-03-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
,,2024-03-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
,,2024-03-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
,,2024-03-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.19
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
,,2024-03-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
,,2024-03-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
,,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-03-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
,,2024-03-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
,,2024-03-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
,,2024-03-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.91
,,2024-03-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.58
,,2024-03-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
,,2024-03-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
,,2024-03-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
,,2024-03-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
,,2024-03-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
,,2024-03-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
,,2024-03-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
,,2024-03-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
,,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
,,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-03-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
,,2024-03-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
,,2024-03-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.96
,,2024-03-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
,,2024-03-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
,,2024-03-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
,,2024-03-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
,,2024-03-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
,,2024-03-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
,,2024-03-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.63
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
,,2024-03-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
,,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
,,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,,2024-03-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
,,2024-03-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
,,2024-03-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
