Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.58
,,2024-03-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
,,2024-03-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
,,2024-03-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
,,2024-03-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
,,2024-03-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
,,2024-03-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
,,2024-03-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
,,2024-03-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
,,2024-03-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
,,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
,,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-03-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
,,2024-03-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
,,2024-03-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
,,2024-03-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.62
,,2024-03-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.59
,,2024-03-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
,,2024-03-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
,,2024-03-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
,,2024-03-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
,,2024-03-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
,,2024-03-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
,,2024-03-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.35
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.14
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
,,2024-03-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
,,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
,,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-03-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
,,2024-03-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
,,2024-03-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.76
,,2024-03-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.37
,,2024-03-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
,,2024-03-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
,,2024-03-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
,,2024-03-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
,,2024-03-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
,,2024-03-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
,,2024-03-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
,,2024-03-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
,,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-03-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
,,2024-03-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
,,2024-03-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
,,2024-03-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.45
,,2024-03-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.3
,,2024-03-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
,,2024-03-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
,,2024-03-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
,,2024-03-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
,,2024-03-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
,,2024-03-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
,,2024-03-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
,,2024-03-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
,,2024-03-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
,,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
,,2024-03-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
,,2024-03-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
,,2024-03-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
,,2024-03-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
,,2024-03-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
,,2024-03-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
,,2024-03-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
,,2024-03-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
,,2024-03-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
,,2024-03-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
,,2024-03-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
,,2024-03-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
,,2024-03-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
,,2024-03-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
,,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
,,2024-03-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
,,2024-03-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
,,2024-03-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
,,2024-03-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.2
,,2024-03-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.11
,,2024-03-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.75
,,2024-03-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
,,2024-03-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
,,2024-03-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
,,2024-03-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
,,2024-03-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
,,2024-03-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.15
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.8
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
,,2024-03-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
,,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
,,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-03-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
,,2024-03-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
,,2024-03-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
,,2024-03-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.79
,,2024-03-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
,,2024-03-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
,,2024-03-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
,,2024-03-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
,,2024-03-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
,,2024-03-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
,,2024-03-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
,,2024-03-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.87
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
,,2024-03-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
,,2024-03-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
,,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
,,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-03-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
,,2024-03-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
,,2024-03-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,23.58
,,2024-03-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
,,2024-03-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
,,2024-03-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
,,2024-03-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
,,2024-03-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
,,2024-03-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
,,2024-03-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
,,2024-03-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
,,2024-03-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
,,2024-03-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
,,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
,,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
,,2024-03-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
,,2024-03-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
,,2024-03-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
,,2024-03-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.78
,,2024-03-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.27
,,2024-03-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
,,2024-03-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
,,2024-03-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
,,2024-03-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
,,2024-03-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
,,2024-03-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
,,2024-03-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.61
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
,,2024-03-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
,,2024-03-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
,,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
,,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
,,2024-03-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
,,2024-03-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
,,2024-03-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.5
,,2024-03-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
,,2024-03-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
,,2024-03-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
,,2024-03-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
,,2024-03-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
,,2024-03-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
,,2024-03-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
,,2024-03-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
,,2024-03-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
,,2024-03-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
,,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
,,2024-03-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
,,2024-03-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.95
,,2024-03-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
,,2024-03-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.25
,,2024-03-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
,,2024-03-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
,,2024-03-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
,,2024-03-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
,,2024-03-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
,,2024-03-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.58
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
,,2024-03-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
