Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
,,2024-03-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
,,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
,,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
,,2024-03-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
,,2024-03-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
,,2024-03-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
,,2024-03-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.91
,,2024-03-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.36
,,2024-03-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
,,2024-03-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
,,2024-03-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
,,2024-03-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
,,2024-03-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
,,2024-03-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
,,2024-03-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
,,2024-03-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
,,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
,,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2024-03-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
,,2024-03-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
,,2024-03-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
,,2024-03-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,23.35
,,2024-03-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.49
,,2024-03-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
,,2024-03-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
,,2024-03-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
,,2024-03-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
,,2024-03-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
,,2024-03-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
,,2024-03-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
,,2024-03-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
,,2024-03-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
,,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
,,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
,,2024-03-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
,,2024-03-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,23.51
,,2024-03-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
,,2024-03-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
,,2024-03-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,58.1
,,2024-03-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
,,2024-03-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
,,2024-03-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
,,2024-03-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
,,2024-03-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
,,2024-03-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
,,2024-03-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
,,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
,,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-03-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
,,2024-03-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
,,2024-03-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
,,2024-03-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,20.19
,,2024-03-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
,,2024-03-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.83
,,2024-03-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
,,2024-03-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
,,2024-03-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
,,2024-03-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
,,2024-03-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
,,2024-03-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
,,2024-03-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
,,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
,,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
,,2024-03-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
,,2024-03-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
,,2024-03-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.55
,,2024-03-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
,,2024-03-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.45
,,2024-03-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
,,2024-03-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
,,2024-03-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
,,2024-03-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
,,2024-03-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
,,2024-03-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
,,2024-03-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
,,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
,,2024-03-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
,,2024-03-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
,,2024-03-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.07
,,2024-03-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
,,2024-03-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.09
,,2024-03-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
,,2024-03-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
,,2024-03-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
,,2024-03-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
,,2024-03-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
,,2024-03-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
,,2024-03-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
,,2024-03-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
,,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
,,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2024-03-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
,,2024-03-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
,,2024-03-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
,,2024-03-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.79
,,2024-03-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.31
,,2024-03-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.54
,,2024-03-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
,,2024-03-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
,,2024-03-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
,,2024-03-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
,,2024-03-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
,,2024-03-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
,,2024-03-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
,,2024-03-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
,,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
,,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
,,2024-03-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
,,2024-03-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
,,2024-03-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.37
,,2024-03-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.47
,,2024-03-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
,,2024-03-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
,,2024-03-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
,,2024-03-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
,,2024-03-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
,,2024-03-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
,,2024-03-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
,,2024-03-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
,,2024-03-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
,,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
,,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-03-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
,,2024-03-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
,,2024-03-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
,,2024-03-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.72
,,2024-03-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.63
,,2024-03-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
,,2024-03-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
,,2024-03-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
,,2024-03-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
,,2024-03-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
,,2024-03-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
,,2024-03-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
,,2024-03-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
,,2024-03-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
,,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
,,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-03-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
,,2024-03-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
,,2024-03-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
,,2024-03-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.09
,,2024-03-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.38
,,2024-03-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.43
,,2024-03-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
,,2024-03-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
,,2024-03-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
,,2024-03-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
,,2024-03-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
,,2024-03-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
,,2024-03-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
,,2024-03-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
,,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
,,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
,,2024-03-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
,,2024-03-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
,,2024-03-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
,,2024-03-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.7
,,2024-03-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,22.05
,,2024-03-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
,,2024-03-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
,,2024-03-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
,,2024-03-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
