Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
,,2024-03-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
,,2024-03-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
,,2024-03-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
,,2024-03-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
,,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
,,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
,,2024-03-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
,,2024-03-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
,,2024-03-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
,,2024-03-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.32
,,2024-03-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.59
,,2024-03-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.05
,,2024-03-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
,,2024-03-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
,,2024-03-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
,,2024-03-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
,,2024-03-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
,,2024-03-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
,,2024-03-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
,,2024-03-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
,,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
,,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-03-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
,,2024-03-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
,,2024-03-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,21.65
,,2024-03-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
,,2024-03-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.51
,,2024-03-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
,,2024-03-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
,,2024-03-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
,,2024-03-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
,,2024-03-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
,,2024-03-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
,,2024-03-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
,,2024-03-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
,,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
,,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
,,2024-03-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
,,2024-03-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
,,2024-03-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
,,2024-03-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
,,2024-03-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,23.01
,,2024-03-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
,,2024-03-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
,,2024-03-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
,,2024-03-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
,,2024-03-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
,,2024-03-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
,,2024-03-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
,,2024-03-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
,,2024-03-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
,,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
,,2024-03-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
,,2024-03-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
,,2024-03-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
,,2024-03-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.5
,,2024-03-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.86
,,2024-03-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
,,2024-03-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
,,2024-03-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
,,2024-03-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
,,2024-03-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
,,2024-03-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
,,2024-03-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
,,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
,,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
,,2024-03-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
,,2024-03-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
,,2024-03-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
,,2024-03-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
,,2024-03-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.79
,,2024-03-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
,,2024-03-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
,,2024-03-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
,,2024-03-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
,,2024-03-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
,,2024-03-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
,,2024-03-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.77
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
,,2024-03-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
,,2024-03-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
,,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.4
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
,,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-03-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
,,2024-03-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
,,2024-03-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
,,2024-03-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.34
,,2024-03-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
,,2024-03-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
,,2024-03-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
,,2024-03-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
,,2024-03-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
,,2024-03-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
,,2024-03-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.01
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
,,2024-03-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
,,2024-03-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
,,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
,,2024-03-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
,,2024-03-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
,,2024-03-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
,,2024-03-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
,,2024-03-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.78
,,2024-03-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
,,2024-03-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
,,2024-03-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
,,2024-03-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
,,2024-03-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
,,2024-03-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
,,2024-03-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
,,2024-03-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
,,2024-03-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
,,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
,,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2024-03-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
,,2024-03-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
,,2024-03-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
,,2024-03-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.15
,,2024-03-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
,,2024-03-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
,,2024-03-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
,,2024-03-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
,,2024-03-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
,,2024-03-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
,,2024-03-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.55
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
,,2024-03-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
,,2024-03-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
,,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-03-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
,,2024-03-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
,,2024-03-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
,,2024-03-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.22
,,2024-03-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
,,2024-03-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
,,2024-03-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
,,2024-03-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
,,2024-03-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
,,2024-03-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
,,2024-03-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.69
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
,,2024-03-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
,,2024-03-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
,,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
,,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-03-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
,,2024-03-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
,,2024-03-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
,,2024-03-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
,,2024-03-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
,,2024-03-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
,,2024-03-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
,,2024-03-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
,,2024-03-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
,,2024-03-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
,,2024-03-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
,,2024-03-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
,,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
