Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
,,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-03-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
,,2024-03-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
,,2024-03-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
,,2024-03-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
,,2024-03-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
,,2024-03-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
,,2024-03-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
,,2024-03-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
,,2024-03-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
,,2024-03-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.96
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
,,2024-03-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
,,2024-03-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
,,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
,,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-03-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
,,2024-03-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
,,2024-03-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
,,2024-03-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
,,2024-03-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
,,2024-03-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
,,2024-03-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
,,2024-03-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
,,2024-03-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
,,2024-03-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
,,2024-03-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
,,2024-03-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
,,2024-03-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
,,2024-03-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
,,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
,,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-03-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
,,2024-03-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
,,2024-03-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
,,2024-03-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
,,2024-03-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
,,2024-03-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
,,2024-03-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
,,2024-03-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
,,2024-03-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
,,2024-03-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
,,2024-03-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
,,2024-03-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
,,2024-03-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
,,2024-03-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
,,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
,,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
,,2024-03-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
,,2024-03-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
,,2024-03-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
,,2024-03-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
,,2024-03-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
,,2024-03-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
,,2024-03-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
,,2024-03-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
,,2024-03-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
,,2024-03-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
,,2024-03-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
,,2024-03-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
,,2024-03-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
,,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
,,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
,,2024-03-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
,,2024-03-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
,,2024-03-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
,,2024-03-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
,,2024-03-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
,,2024-03-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
,,2024-03-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
,,2024-03-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
,,2024-03-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
,,2024-03-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
,,2024-03-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
,,2024-03-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
,,2024-03-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
,,2024-03-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
,,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
,,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
,,2024-03-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
,,2024-03-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
,,2024-03-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
,,2024-03-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.94
,,2024-03-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
,,2024-03-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
,,2024-03-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
,,2024-03-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
,,2024-03-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
,,2024-03-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
,,2024-03-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
,,2024-03-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
,,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
,,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
,,2024-03-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
,,2024-03-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
,,2024-03-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
,,2024-03-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
,,2024-03-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
,,2024-03-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
,,2024-03-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
,,2024-03-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
,,2024-03-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
,,2024-03-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
,,2024-03-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
,,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
,,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-03-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
,,2024-03-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
,,2024-03-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
,,2024-03-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
,,2024-03-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
,,2024-03-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
,,2024-03-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
,,2024-03-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
,,2024-03-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
,,2024-03-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
,,2024-03-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
,,2024-03-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
,,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
,,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-03-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
,,2024-03-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
,,2024-03-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
,,2024-03-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
,,2024-03-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
,,2024-03-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
,,2024-03-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
,,2024-03-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
,,2024-03-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
,,2024-03-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
,,2024-03-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
,,2024-03-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
,,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
,,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
,,2024-03-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
,,2024-03-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
,,2024-03-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
,,2024-03-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
,,2024-03-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
,,2024-03-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
,,2024-03-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
,,2024-03-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
,,2024-03-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
,,2024-03-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
,,2024-03-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
,,2024-03-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
,,2024-03-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
,,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
,,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-03-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
,,2024-03-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
,,2024-03-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
,,2024-03-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
,,2024-03-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
,,2024-03-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
,,2024-03-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
,,2024-03-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
,,2024-03-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
,,2024-03-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
,,2024-03-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
