Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
,,2024-03-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
,,2024-03-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
,,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-03-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
,,2024-03-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
,,2024-03-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
,,2024-03-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
,,2024-03-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
,,2024-03-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
,,2024-03-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
,,2024-03-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
,,2024-03-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
,,2024-03-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
,,2024-03-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
,,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
,,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-03-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
,,2024-03-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.85
,,2024-03-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
,,2024-03-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
,,2024-03-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,15.88
,,2024-03-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
,,2024-03-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
,,2024-03-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
,,2024-03-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
,,2024-03-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
,,2024-03-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
,,2024-03-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
,,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2024-03-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
,,2024-03-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.76
,,2024-03-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
,,2024-03-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
,,2024-03-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,19.25
,,2024-03-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
,,2024-03-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
,,2024-03-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
,,2024-03-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
,,2024-03-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
,,2024-03-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
,,2024-03-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
,,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-03-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
,,2024-03-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
,,2024-03-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
,,2024-03-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
,,2024-03-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
,,2024-03-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,19.59
,,2024-03-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
,,2024-03-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
,,2024-03-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
,,2024-03-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
,,2024-03-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
,,2024-03-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
,,2024-03-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
,,2024-03-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-03-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
,,2024-03-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
,,2024-03-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
,,2024-03-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
,,2024-03-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,19.59
,,2024-03-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
,,2024-03-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
,,2024-03-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
,,2024-03-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
,,2024-03-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
,,2024-03-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
,,2024-03-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
,,2024-03-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
,,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-03-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
,,2024-03-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
,,2024-03-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
,,2024-03-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
,,2024-03-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
,,2024-03-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,20.17
,,2024-03-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
,,2024-03-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
,,2024-03-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
,,2024-03-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
,,2024-03-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
,,2024-03-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
,,2024-03-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
,,2024-03-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
,,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-03-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
,,2024-03-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
,,2024-03-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.68
,,2024-03-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
,,2024-03-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
,,2024-03-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,17.05
,,2024-03-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
,,2024-03-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
,,2024-03-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
,,2024-03-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
,,2024-03-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
,,2024-03-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
,,2024-03-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
,,2024-03-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
,,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
,,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
,,2024-03-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
,,2024-03-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
,,2024-03-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
,,2024-03-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
,,2024-03-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.47
,,2024-03-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
,,2024-03-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
,,2024-03-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
,,2024-03-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
,,2024-03-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
,,2024-03-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
,,2024-03-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
,,2024-03-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
,,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
,,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-03-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
,,2024-03-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
,,2024-03-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
,,2024-03-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
,,2024-03-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
,,2024-03-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
,,2024-03-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
,,2024-03-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
,,2024-03-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
,,2024-03-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
,,2024-03-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
,,2024-03-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
,,2024-03-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
,,2024-03-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
,,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
,,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-03-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
,,2024-03-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
,,2024-03-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
,,2024-03-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
,,2024-03-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
,,2024-03-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
,,2024-03-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
,,2024-03-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
,,2024-03-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
,,2024-03-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
,,2024-03-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
,,2024-03-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
,,2024-03-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
,,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
