Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
,,2024-03-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
,,2024-03-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
,,2024-03-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
,,2024-03-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
,,2024-03-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.71
,,2024-03-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
,,2024-03-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
,,2024-03-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
,,2024-03-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
,,2024-03-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
,,2024-03-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
,,2024-03-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
,,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
,,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,,2024-03-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
,,2024-03-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
,,2024-03-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
,,2024-03-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
,,2024-03-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,17.33
,,2024-03-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
,,2024-03-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
,,2024-03-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
,,2024-03-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
,,2024-03-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
,,2024-03-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
,,2024-03-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
,,2024-03-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
,,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
,,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
,,2024-03-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
,,2024-03-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
,,2024-03-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
,,2024-03-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.29
,,2024-03-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
,,2024-03-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
,,2024-03-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
,,2024-03-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
,,2024-03-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
,,2024-03-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
,,2024-03-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
,,2024-03-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
,,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-03-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
,,2024-03-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
,,2024-03-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
,,2024-03-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,17.07
,,2024-03-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
,,2024-03-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
,,2024-03-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
,,2024-03-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
,,2024-03-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
,,2024-03-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
,,2024-03-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
,,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
,,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-03-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
,,2024-03-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
,,2024-03-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
,,2024-03-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
,,2024-03-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
,,2024-03-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
,,2024-03-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
,,2024-03-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
,,2024-03-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
,,2024-03-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
,,2024-03-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
,,2024-03-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
,,2024-03-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
,,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,,2024-03-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
,,2024-03-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
,,2024-03-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
,,2024-03-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
,,2024-03-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,14.15
,,2024-03-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
,,2024-03-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
,,2024-03-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
,,2024-03-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
,,2024-03-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
,,2024-03-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
,,2024-03-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.71
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
,,2024-03-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
,,2024-03-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
,,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
,,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-03-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
,,2024-03-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
,,2024-03-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
,,2024-03-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
,,2024-03-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
,,2024-03-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.46
,,2024-03-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
,,2024-03-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
,,2024-03-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
,,2024-03-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
,,2024-03-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
,,2024-03-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.7
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
,,2024-03-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
,,2024-03-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
,,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-03-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
,,2024-03-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
,,2024-03-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
,,2024-03-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
,,2024-03-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.89
,,2024-03-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,16.93
,,2024-03-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
,,2024-03-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
,,2024-03-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
,,2024-03-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
,,2024-03-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
,,2024-03-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.25
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
,,2024-03-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
,,2024-03-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
,,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
,,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-03-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
,,2024-03-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
,,2024-03-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
,,2024-03-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
,,2024-03-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
,,2024-03-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
,,2024-03-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
,,2024-03-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
,,2024-03-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
,,2024-03-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
,,2024-03-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
,,2024-03-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
,,2024-03-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
,,2024-03-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-03-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
,,2024-03-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
,,2024-03-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
,,2024-03-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
,,2024-03-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.63
,,2024-03-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
,,2024-03-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
,,2024-03-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
,,2024-03-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
,,2024-03-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
,,2024-03-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.25
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.88
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.79
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
,,2024-03-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
,,2024-03-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
,,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
,,2024-03-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
,,2024-03-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.65
,,2024-03-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
,,2024-03-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
,,2024-03-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.69
,,2024-03-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
,,2024-03-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
,,2024-03-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
,,2024-03-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
,,2024-03-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
,,2024-03-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.97
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.84
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
,,2024-03-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
