Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
,,2024-03-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
,,2024-03-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
,,2024-03-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
,,2024-03-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
,,2024-03-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
,,2024-03-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.76
,,2024-03-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
,,2024-03-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
,,2024-03-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
,,2024-03-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
,,2024-03-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
,,2024-03-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.89
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.8
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
,,2024-03-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
,,2024-03-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
,,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
,,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-03-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
,,2024-03-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
,,2024-03-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
,,2024-03-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
,,2024-03-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
,,2024-03-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.92
,,2024-03-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
,,2024-03-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
,,2024-03-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
,,2024-03-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
,,2024-03-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
,,2024-03-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.72
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.61
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
,,2024-03-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
,,2024-03-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
,,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
,,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-03-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
,,2024-03-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
,,2024-03-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
,,2024-03-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
,,2024-03-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.84
,,2024-03-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
,,2024-03-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
,,2024-03-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
,,2024-03-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
,,2024-03-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
,,2024-03-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
,,2024-03-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
,,2024-03-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
,,2024-03-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.72
,,2024-03-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
,,2024-03-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
,,2024-03-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
,,2024-03-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
,,2024-03-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
,,2024-03-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
,,2024-03-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
,,2024-03-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
,,2024-03-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
,,2024-03-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
,,2024-03-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
,,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
,,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
,,2024-03-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
,,2024-03-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
,,2024-03-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.65
,,2024-03-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
,,2024-03-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
,,2024-03-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.31
,,2024-03-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
,,2024-03-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
,,2024-03-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
,,2024-03-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
,,2024-03-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
,,2024-03-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
,,2024-03-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
,,2024-03-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
,,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
,,2024-03-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
,,2024-03-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
,,2024-03-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
,,2024-03-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
,,2024-03-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
,,2024-03-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
,,2024-03-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
,,2024-03-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
,,2024-03-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
,,2024-03-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
,,2024-03-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.47
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
,,2024-03-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
,,2024-03-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
,,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
,,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.7
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,27.18
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,32.18
,,2024-03-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,91.8
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
,,2024-03-25T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
,,2024-03-25T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
,,2024-03-25T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
,,2024-03-25T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
,,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
,,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.72
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,25.41
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,33.42
,,2024-03-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,91.6
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.7
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
,,2024-03-25T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
,,2024-03-25T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
,,2024-03-25T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
,,2024-03-25T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
,,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
,,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,26.91
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,22.47
,,2024-03-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,73.4
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
,,2024-03-25T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
,,2024-03-25T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
,,2024-03-25T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
,,2024-03-25T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
,,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,29.31
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
,,2024-03-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,82.4
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
,,2024-03-25T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
,,2024-03-25T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
,,2024-03-25T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
,,2024-03-25T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
,,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
,,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,31.9
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
,,2024-03-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,92.4
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.7
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
