Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
,,2024-03-25T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
,,2024-03-25T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
,,2024-03-25T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
,,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
,,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,28.5
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
,,2024-03-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
,,2024-03-25T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
,,2024-03-25T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
,,2024-03-25T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
,,2024-03-25T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
,,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
,,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,31.0
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
,,2024-03-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,90.5
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
,,2024-03-25T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
,,2024-03-25T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
,,2024-03-25T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
,,2024-03-25T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
,,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.38
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
,,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,31.04
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
,,2024-03-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,91.9
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,130.7
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
,,2024-03-25T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
,,2024-03-25T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
,,2024-03-25T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
,,2024-03-25T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
,,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.53
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
,,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,31.73
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
,,2024-03-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,92.5
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.0
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
,,2024-03-25T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
,,2024-03-25T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
,,2024-03-25T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
,,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
,,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,31.39
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
,,2024-03-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,91.0
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.3
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
,,2024-03-25T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
,,2024-03-25T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
,,2024-03-25T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
,,2024-03-25T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
,,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.47
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
,,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,30.48
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
,,2024-03-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,79.8
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.9
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
,,2024-03-25T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
,,2024-03-25T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
,,2024-03-25T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
,,2024-03-25T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
,,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.33
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,33.47
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.89
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.14
,,2024-03-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,86.5
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,140.2
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
,,2024-03-25T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
,,2024-03-25T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
,,2024-03-25T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
,,2024-03-25T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
,,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.63
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
,,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,35.11
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
,,2024-03-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,87.3
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,147.5
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
,,2024-03-25T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
,,2024-03-25T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
,,2024-03-25T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
,,2024-03-25T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
,,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.26
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
,,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.49
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,36.76
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.36
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
,,2024-03-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,92.2
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,154.7
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
,,2024-03-25T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
,,2024-03-25T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.84
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
,,2024-03-25T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
,,2024-03-25T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
,,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.12
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
,,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,35.33
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.23
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
,,2024-03-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,89.7
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.1
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
,,2024-03-25T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
,,2024-03-25T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
,,2024-03-25T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
,,2024-03-25T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
