Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.65
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
,,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,36.61
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.22
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
,,2024-03-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,80.8
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.1
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
,,2024-03-25T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
,,2024-03-25T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.15
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
,,2024-03-25T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
,,2024-03-25T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
,,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.93
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.1
,,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.13
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,35.98
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.07
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.66
,,2024-03-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,72.0
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,151.4
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
,,2024-03-25T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.86
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
,,2024-03-25T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.7
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.31
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.47
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-25T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
,,2024-03-25T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
,,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.22
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
,,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.81
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,35.96
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.82
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.56
,,2024-03-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,152.4
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
,,2024-03-25T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.99
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
,,2024-03-25T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
,,2024-03-25T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
,,2024-03-25T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
,,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.94
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.27
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
,,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.78
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,38.09
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.86
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.87
,,2024-03-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,82.4
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,161.0
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
,,2024-03-25T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
,,2024-03-25T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.32
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-25T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
,,2024-03-25T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
,,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.11
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.35
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.98
,,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.22
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,33.36
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.72
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
,,2024-03-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,71.5
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
,,2024-03-25T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.94
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
,,2024-03-25T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
,,2024-03-25T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
,,2024-03-25T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
,,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.8
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
,,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,32.16
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.98
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.13
,,2024-03-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,72.4
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.7
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
,,2024-03-25T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
,,2024-03-25T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-25T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
,,2024-03-25T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
,,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.91
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.47
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
,,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,33.47
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.34
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
,,2024-03-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,93.0
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
,,2024-03-25T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
,,2024-03-25T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.74
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
,,2024-03-25T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
,,2024-03-25T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
,,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.39
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.04
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
,,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,29.66
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,28.04
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.47
,,2024-03-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
,,2024-03-25T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
,,2024-03-25T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.7
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-25T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
,,2024-03-25T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
,,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.87
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.03
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
,,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.22
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,29.92
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.59
,,2024-03-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.2
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
,,2024-03-25T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.62
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
,,2024-03-25T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.09
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
,,2024-03-25T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
,,2024-03-25T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
,,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.1
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
,,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,34.47
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.72
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.61
,,2024-03-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
,,2024-03-25T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
,,2024-03-25T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
,,2024-03-25T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
,,2024-03-25T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
,,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.87
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.18
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.38
,,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.06
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.8
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.33
,,2024-03-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
,,2024-03-25T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
