Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
,,2024-03-25T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
,,2024-03-25T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
,,2024-03-25T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
,,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.2
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.46
,,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.24
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,29.06
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.44
,,2024-03-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
,,2024-03-25T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
,,2024-03-25T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
,,2024-03-25T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.7
,,2024-03-25T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
,,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.14
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.72
,,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,28.22
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,36.28
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.62
,,2024-03-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,79.8
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
,,2024-03-25T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
,,2024-03-25T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-25T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
,,2024-03-25T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
,,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.49
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
,,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,28.16
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,32.79
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.6
,,2024-03-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
,,2024-03-25T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
,,2024-03-25T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
,,2024-03-25T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
,,2024-03-25T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
,,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.1
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.23
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.35
,,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,33.96
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.15
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.08
,,2024-03-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,146.7
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
,,2024-03-25T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
,,2024-03-25T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.56
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-25T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
,,2024-03-25T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
,,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.34
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.63
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.89
,,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.54
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.65
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.72
,,2024-03-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
,,2024-03-25T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
,,2024-03-25T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-25T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
,,2024-03-25T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
,,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.72
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.25
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.36
,,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.97
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,36.51
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.22
,,2024-03-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.9
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.1
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
,,2024-03-25T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
,,2024-03-25T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-25T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
,,2024-03-25T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
,,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.86
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.91
,,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.31
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,30.85
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.19
,,2024-03-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
,,2024-03-25T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
,,2024-03-25T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-25T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
,,2024-03-25T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
,,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.82
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.28
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.3
,,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.76
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,34.19
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.4
,,2024-03-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.7
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
,,2024-03-25T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.9
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
,,2024-03-25T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.15
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-25T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
,,2024-03-25T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
,,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.35
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
,,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.54
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,31.98
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.26
,,2024-03-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.3
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
,,2024-03-25T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
,,2024-03-25T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
,,2024-03-25T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
,,2024-03-25T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
,,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.33
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.57
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.03
,,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.93
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.29
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.96
,,2024-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
,,2024-03-25T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
,,2024-03-25T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.27
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-25T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
,,2024-03-25T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
,,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
