Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.74
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.68
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.63
,,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.04
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.4
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.02
,,2024-03-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
,,2024-03-25T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
,,2024-03-25T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
,,2024-03-25T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
,,2024-03-25T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
,,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.41
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.25
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.83
,,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.57
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.61
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.25
,,2024-03-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
,,2024-03-25T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
,,2024-03-25T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
,,2024-03-25T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
,,2024-03-25T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
,,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.84
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
,,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.85
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.89
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.49
,,2024-03-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
,,2024-03-25T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
,,2024-03-25T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
,,2024-03-25T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
,,2024-03-25T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
,,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.34
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.84
,,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.52
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.17
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.09
,,2024-03-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
,,2024-03-25T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
,,2024-03-25T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
,,2024-03-25T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
,,2024-03-25T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
,,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.81
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
,,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.84
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.69
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.92
,,2024-03-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
,,2024-03-25T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
,,2024-03-25T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
,,2024-03-25T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
,,2024-03-25T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
,,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.61
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
,,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.7
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.63
,,2024-03-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
,,2024-03-25T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
,,2024-03-25T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
,,2024-03-25T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
,,2024-03-25T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
,,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.56
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
,,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.41
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.6
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.88
,,2024-03-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
,,2024-03-25T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
,,2024-03-25T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
,,2024-03-25T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
,,2024-03-25T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
,,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.07
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.91
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
,,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.26
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.16
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.57
,,2024-03-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
,,2024-03-25T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
,,2024-03-25T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
,,2024-03-25T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
,,2024-03-25T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
,,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.62
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.17
,,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.99
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.28
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.91
,,2024-03-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
,,2024-03-25T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
,,2024-03-25T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-25T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
,,2024-03-25T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
,,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.11
,,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.19
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.84
,,2024-03-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
,,2024-03-25T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
,,2024-03-25T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
,,2024-03-25T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
,,2024-03-25T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
,,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.24
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.44
,,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.25
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.53
,,2024-03-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
,,2024-03-25T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
,,2024-03-25T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.53
