Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-25T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
,,2024-03-25T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
,,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
,,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.34
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.36
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.45
,,2024-03-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
,,2024-03-25T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
,,2024-03-25T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
,,2024-03-25T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
,,2024-03-25T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
,,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
,,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.54
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.77
,,2024-03-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
,,2024-03-25T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
,,2024-03-25T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.2
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
,,2024-03-25T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
,,2024-03-25T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
,,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.38
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.46
,,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.59
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.21
,,2024-03-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
,,2024-03-25T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
,,2024-03-25T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-25T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
,,2024-03-25T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
,,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.87
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
,,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.77
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.03
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
,,2024-03-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
,,2024-03-25T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
,,2024-03-25T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.12
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.49
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-25T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
,,2024-03-25T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
,,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.03
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
,,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.4
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,28.26
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
,,2024-03-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
,,2024-03-25T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
,,2024-03-25T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
,,2024-03-25T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
,,2024-03-25T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
,,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.26
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
,,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.19
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,31.16
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
,,2024-03-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,87.0
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
,,2024-03-25T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
,,2024-03-25T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
,,2024-03-25T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
,,2024-03-25T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
,,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
,,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.31
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.08
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
,,2024-03-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
,,2024-03-25T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
,,2024-03-25T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
,,2024-03-25T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
,,2024-03-25T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
,,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.81
,,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.82
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.12
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.42
,,2024-03-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
,,2024-03-25T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
,,2024-03-25T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.44
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
,,2024-03-25T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
,,2024-03-25T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
,,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.72
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
,,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.85
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.98
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
,,2024-03-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
,,2024-03-25T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.14
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
,,2024-03-25T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
,,2024-03-25T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
,,2024-03-25T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
,,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.64
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
,,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.92
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.68
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
,,2024-03-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,63.5
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
,,2024-03-25T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
,,2024-03-25T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-25T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
,,2024-03-25T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
,,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.69
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
,,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
