Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,20.11
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.56
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.61
,,2024-03-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
,,2024-03-25T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
,,2024-03-25T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.97
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-25T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
,,2024-03-25T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
,,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.94
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.1
,,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.11
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.38
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.26
,,2024-03-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
,,2024-03-25T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
,,2024-03-25T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
,,2024-03-25T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
,,2024-03-25T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
,,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.43
,,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,24.84
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.05
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.52
,,2024-03-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
,,2024-03-25T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
,,2024-03-25T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.14
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
,,2024-03-25T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
,,2024-03-25T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
,,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.77
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.56
,,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.63
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.53
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
,,2024-03-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
,,2024-03-25T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
,,2024-03-25T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
,,2024-03-25T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
,,2024-03-25T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
,,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.52
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.58
,,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,25.0
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.47
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.35
,,2024-03-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
,,2024-03-25T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
,,2024-03-25T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
,,2024-03-25T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
,,2024-03-25T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
,,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.85
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.72
,,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,26.46
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.22
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.17
,,2024-03-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
,,2024-03-25T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.33
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
,,2024-03-25T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
,,2024-03-25T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
,,2024-03-25T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
,,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
,,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,25.19
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.05
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.4
,,2024-03-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
,,2024-03-25T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
,,2024-03-25T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
,,2024-03-25T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
,,2024-03-25T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.41
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
,,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.7
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.29
,,2024-03-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
,,2024-03-25T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
,,2024-03-25T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
,,2024-03-25T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
,,2024-03-25T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
,,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.94
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
,,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.32
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.53
,,2024-03-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
,,2024-03-25T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
,,2024-03-25T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
,,2024-03-25T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
,,2024-03-25T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
,,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
,,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,31.8
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,22.27
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.15
,,2024-03-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
,,2024-03-25T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
,,2024-03-25T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
,,2024-03-25T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
,,2024-03-25T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
,,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
,,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,28.38
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,25.08
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.5
,,2024-03-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
,,2024-03-25T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
,,2024-03-25T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
,,2024-03-25T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
