Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
,,2024-03-25T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
,,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.25
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.16
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
,,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,30.93
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.63
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.82
,,2024-03-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,73.2
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.31
,,2024-03-25T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
,,2024-03-25T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
,,2024-03-25T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
,,2024-03-25T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
,,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
,,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,39.0
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.01
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
,,2024-03-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,100.3
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,166.9
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
,,2024-03-25T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
,,2024-03-25T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-25T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
,,2024-03-25T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
,,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.1
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
,,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,28.45
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.12
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.18
,,2024-03-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
,,2024-03-25T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
,,2024-03-25T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.8
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
,,2024-03-25T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
,,2024-03-25T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
,,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.97
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.74
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
,,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,25.43
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.61
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.79
,,2024-03-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.14
,,2024-03-25T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
,,2024-03-25T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
,,2024-03-25T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
,,2024-03-25T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
,,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.28
,,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,25.66
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.07
,,2024-03-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.04
,,2024-03-25T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
,,2024-03-25T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.8
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
,,2024-03-25T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
,,2024-03-25T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
,,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.95
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.8
,,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.54
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,21.42
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.68
,,2024-03-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
,,2024-03-25T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
,,2024-03-25T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
,,2024-03-25T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
,,2024-03-25T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
,,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.67
,,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.81
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.03
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.27
,,2024-03-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.3
,,2024-03-25T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
,,2024-03-25T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.39
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
,,2024-03-25T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
,,2024-03-25T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
,,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.33
,,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,22.61
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.84
,,2024-03-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
,,2024-03-25T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
,,2024-03-25T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
,,2024-03-25T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
,,2024-03-25T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
,,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.89
,,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.26
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.82
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
,,2024-03-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
,,2024-03-25T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
,,2024-03-25T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
,,2024-03-25T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
,,2024-03-25T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
,,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.9
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
,,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,24.77
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.47
,,2024-03-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
,,2024-03-25T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
,,2024-03-25T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.58
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
,,2024-03-25T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
,,2024-03-25T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
,,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
,,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.77
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.32
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.22
,,2024-03-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
