Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
,,2024-03-25T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
,,2024-03-25T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.75
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
,,2024-03-25T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
,,2024-03-25T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
,,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
,,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.91
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.36
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.44
,,2024-03-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
,,2024-03-25T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
,,2024-03-25T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.36
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
,,2024-03-25T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
,,2024-03-25T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
,,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
,,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.99
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.53
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.98
,,2024-03-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
,,2024-03-25T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
,,2024-03-25T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-25T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
,,2024-03-25T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
,,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
,,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.03
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.3
,,2024-03-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
,,2024-03-25T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
,,2024-03-25T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.35
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
,,2024-03-25T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
,,2024-03-25T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
,,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.02
,,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.25
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.35
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
,,2024-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
,,2024-03-25T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
,,2024-03-25T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
,,2024-03-25T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
,,2024-03-25T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
,,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
,,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.69
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.38
,,2024-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
,,2024-03-25T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
,,2024-03-25T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.76
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
,,2024-03-25T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
,,2024-03-25T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
,,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
,,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.13
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.58
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.27
,,2024-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
,,2024-03-25T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
,,2024-03-25T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
,,2024-03-25T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
,,2024-03-25T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
,,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
,,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.36
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.96
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
,,2024-03-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
,,2024-03-25T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
,,2024-03-25T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.98
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.39
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
,,2024-03-25T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
,,2024-03-25T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
,,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
,,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.39
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.09
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,21.62
,,2024-03-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
,,2024-03-25T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
,,2024-03-25T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
,,2024-03-25T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
,,2024-03-25T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
,,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
,,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.76
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,22.33
,,2024-03-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
,,2024-03-25T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
,,2024-03-25T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-25T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
,,2024-03-25T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
,,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
,,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.16
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.53
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
,,2024-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
,,2024-03-25T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
,,2024-03-25T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.81
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
,,2024-03-25T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
,,2024-03-25T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
,,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
