Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.16
,,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.96
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.1
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.31
,,2024-03-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
,,2024-03-25T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
,,2024-03-25T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-25T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
,,2024-03-25T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
,,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
,,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,20.4
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.55
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.01
,,2024-03-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
,,2024-03-25T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
,,2024-03-25T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
,,2024-03-25T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
,,2024-03-25T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
,,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
,,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,22.36
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.36
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,21.32
,,2024-03-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
,,2024-03-25T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
,,2024-03-25T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-25T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
,,2024-03-25T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
,,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
,,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.44
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.14
,,2024-03-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
,,2024-03-25T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
,,2024-03-25T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-25T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
,,2024-03-25T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
,,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
,,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,23.34
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.55
,,2024-03-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
,,2024-03-25T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
,,2024-03-25T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
,,2024-03-25T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
,,2024-03-25T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.29
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.44
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.6
,,2024-03-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
,,2024-03-25T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
,,2024-03-25T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
,,2024-03-25T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
,,2024-03-25T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
,,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,22.13
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,24.13
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.34
,,2024-03-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
,,2024-03-25T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
,,2024-03-25T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
,,2024-03-25T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
,,2024-03-25T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
,,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
,,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.05
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.99
,,2024-03-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
,,2024-03-25T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
,,2024-03-25T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
,,2024-03-25T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
,,2024-03-25T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
,,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
,,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.66
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
,,2024-03-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
,,2024-03-25T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
,,2024-03-25T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
,,2024-03-25T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
,,2024-03-25T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
,,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.18
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.2
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
,,2024-03-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
,,2024-03-25T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
,,2024-03-25T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
,,2024-03-25T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
,,2024-03-25T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
,,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
,,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.27
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
,,2024-03-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
,,2024-03-25T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
