Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
,,2024-03-25T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.57
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
,,2024-03-25T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
,,2024-03-25T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
,,2024-03-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
,,2024-03-25T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
,,2024-03-25T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.84
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
,,2024-03-25T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
,,2024-03-25T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
,,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
,,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
,,2024-03-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
,,2024-03-25T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
,,2024-03-25T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
,,2024-03-25T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
,,2024-03-25T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
,,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
,,2024-03-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
,,2024-03-25T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
,,2024-03-25T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
,,2024-03-25T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
,,2024-03-25T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
,,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.02
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
,,2024-03-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
,,2024-03-25T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
,,2024-03-25T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
,,2024-03-25T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
,,2024-03-25T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
,,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
,,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
,,2024-03-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
,,2024-03-25T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
,,2024-03-25T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
,,2024-03-25T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
,,2024-03-25T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
,,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
,,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
,,2024-03-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
,,2024-03-25T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
,,2024-03-25T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.55
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-25T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
,,2024-03-25T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
,,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
,,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
,,2024-03-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
,,2024-03-25T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
,,2024-03-25T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.77
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-25T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
,,2024-03-25T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
,,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
,,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
,,2024-03-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
,,2024-03-25T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
,,2024-03-25T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-25T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
,,2024-03-25T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
,,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
,,2024-03-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
,,2024-03-25T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
,,2024-03-25T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-25T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
,,2024-03-25T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
,,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
,,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
,,2024-03-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
,,2024-03-25T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
,,2024-03-25T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
,,2024-03-25T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
,,2024-03-25T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
,,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
