Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
,,2024-03-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
,,2024-03-25T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
,,2024-03-25T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
,,2024-03-25T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
,,2024-03-25T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
,,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
,,2024-03-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
,,2024-03-25T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
,,2024-03-25T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
,,2024-03-25T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
,,2024-03-25T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
,,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
,,2024-03-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
,,2024-03-25T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
,,2024-03-25T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-25T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
,,2024-03-25T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
,,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
,,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
,,2024-03-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
,,2024-03-25T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
,,2024-03-25T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-25T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
,,2024-03-25T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
,,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
,,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
,,2024-03-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
,,2024-03-25T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
,,2024-03-25T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
,,2024-03-25T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
,,2024-03-25T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
,,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.8
,,2024-03-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
,,2024-03-25T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
,,2024-03-25T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-25T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
,,2024-03-25T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
,,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
,,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
,,2024-03-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
,,2024-03-25T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
,,2024-03-25T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
,,2024-03-25T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
,,2024-03-25T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
,,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
,,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
,,2024-03-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
,,2024-03-25T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
,,2024-03-25T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
,,2024-03-25T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
,,2024-03-25T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
,,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
,,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
,,2024-03-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
,,2024-03-25T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
,,2024-03-25T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
,,2024-03-25T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
,,2024-03-25T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
,,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
,,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
,,2024-03-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
,,2024-03-25T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
,,2024-03-25T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
,,2024-03-25T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
,,2024-03-25T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
,,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
,,2024-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
,,2024-03-25T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
,,2024-03-25T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
