Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
,,2024-03-25T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
,,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
,,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.08
,,2024-03-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
,,2024-03-25T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
,,2024-03-25T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-25T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
,,2024-03-25T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
,,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.33
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.2
,,2024-03-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
,,2024-03-25T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
,,2024-03-25T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-25T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
,,2024-03-25T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
,,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
,,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
,,2024-03-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
,,2024-03-25T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
,,2024-03-25T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-25T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
,,2024-03-25T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
,,2024-03-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
,,2024-03-25T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
,,2024-03-25T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
,,2024-03-25T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
,,2024-03-25T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
,,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
,,2024-03-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
,,2024-03-25T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
,,2024-03-25T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
,,2024-03-25T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
,,2024-03-25T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
,,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
,,2024-03-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
,,2024-03-25T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
,,2024-03-25T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
,,2024-03-25T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
,,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
,,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.52
,,2024-03-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
,,2024-03-25T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
,,2024-03-25T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
,,2024-03-25T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
,,2024-03-25T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
,,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
,,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
,,2024-03-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
,,2024-03-25T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
,,2024-03-25T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
,,2024-03-25T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
,,2024-03-25T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
,,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
,,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
,,2024-03-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
,,2024-03-25T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
,,2024-03-25T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
,,2024-03-25T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
,,2024-03-25T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
,,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
,,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
,,2024-03-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
,,2024-03-25T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
,,2024-03-25T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
,,2024-03-25T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
,,2024-03-25T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
,,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
,,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
,,2024-03-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
