Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
,,2024-03-25T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
,,2024-03-25T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.75
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
,,2024-03-25T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
,,2024-03-25T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
,,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.63
,,2024-03-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
,,2024-03-25T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
,,2024-03-25T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.63
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
,,2024-03-25T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
,,2024-03-25T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
,,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
,,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.02
,,2024-03-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
,,2024-03-25T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
,,2024-03-25T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
,,2024-03-25T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
,,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
,,2024-03-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
,,2024-03-25T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
,,2024-03-25T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.37
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.45
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
,,2024-03-25T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
,,2024-03-25T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
,,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
,,2024-03-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
,,2024-03-25T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
,,2024-03-25T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.48
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
,,2024-03-25T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
,,2024-03-25T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
,,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,16.46
,,2024-03-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
,,2024-03-25T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
,,2024-03-25T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.78
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
,,2024-03-25T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
,,2024-03-25T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
,,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
,,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
,,2024-03-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
,,2024-03-25T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
,,2024-03-25T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.48
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
,,2024-03-25T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
,,2024-03-25T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
,,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.01
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.43
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,19.19
,,2024-03-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
,,2024-03-25T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
,,2024-03-25T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.44
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
,,2024-03-25T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
,,2024-03-25T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.14
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,20.75
,,2024-03-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
,,2024-03-25T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
,,2024-03-25T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
,,2024-03-25T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
,,2024-03-25T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
,,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.93
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.02
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,23.79
,,2024-03-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
,,2024-03-25T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
,,2024-03-25T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.55
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
,,2024-03-25T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
,,2024-03-25T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
,,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
,,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,29.7
,,2024-03-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,78.9
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
,,2024-03-25T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
,,2024-03-25T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.69
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.34
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.61
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
,,2024-03-25T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
,,2024-03-25T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
