Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
,,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
,,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,28.13
,,2024-03-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,71.4
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
,,2024-03-25T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
,,2024-03-25T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.55
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
,,2024-03-25T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
,,2024-03-25T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
,,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
,,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.64
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,27.89
,,2024-03-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,69.2
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
,,2024-03-25T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
,,2024-03-25T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.59
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
,,2024-03-25T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
,,2024-03-25T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
,,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
,,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
,,2024-03-26T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.32
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.56
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
,,2024-03-26T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.57
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.14
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.13
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
,,2024-03-26T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.54
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.91
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
,,2024-03-26T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.26
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.84
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
,,2024-03-26T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.63
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.4
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
,,2024-03-26T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.33
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.72
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
,,2024-03-26T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.62
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.84
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.67
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
,,2024-03-26T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.99
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.1
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
,,2024-03-26T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.81
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.82
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.06
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
,,2024-03-26T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.87
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.2
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.58
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
,,2024-03-26T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
,,2024-03-26T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.08
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.29
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.74
,,2024-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
,,2024-03-26T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
,,2024-03-26T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
,,2024-03-26T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
,,2024-03-26T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.34
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.95
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.4
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.72
,,2024-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
,,2024-03-26T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
,,2024-03-26T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-26T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
,,2024-03-26T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.39
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.81
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.63
,,2024-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
,,2024-03-26T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
,,2024-03-26T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-26T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
,,2024-03-26T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.15
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.61
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.9
,,2024-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
,,2024-03-26T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
,,2024-03-26T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
,,2024-03-26T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
,,2024-03-26T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.44
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
