Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.61
,,2024-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
,,2024-03-26T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
,,2024-03-26T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
,,2024-03-26T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
,,2024-03-26T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.8
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.44
,,2024-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
,,2024-03-26T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
,,2024-03-26T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.57
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.39
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
,,2024-03-26T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
,,2024-03-26T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.11
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.97
,,2024-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
,,2024-03-26T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
,,2024-03-26T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
,,2024-03-26T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
,,2024-03-26T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.65
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.51
,,2024-03-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
,,2024-03-26T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.55
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-26T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
,,2024-03-26T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.7
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.77
,,2024-03-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
,,2024-03-26T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
,,2024-03-26T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.57
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-26T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
,,2024-03-26T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.23
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.74
,,2024-03-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
,,2024-03-26T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
,,2024-03-26T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-26T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
,,2024-03-26T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.16
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.33
,,2024-03-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
,,2024-03-26T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
,,2024-03-26T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
,,2024-03-26T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
,,2024-03-26T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.12
,,2024-03-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
,,2024-03-26T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
,,2024-03-26T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-26T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
,,2024-03-26T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.95
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.16
,,2024-03-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
,,2024-03-26T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
,,2024-03-26T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-26T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
,,2024-03-26T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.85
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.01
,,2024-03-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
,,2024-03-26T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
,,2024-03-26T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.64
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.89
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
,,2024-03-26T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
,,2024-03-26T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
,,2024-03-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
,,2024-03-26T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
,,2024-03-26T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
,,2024-03-26T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
