Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
,,2024-03-26T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,20.61
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.24
,,2024-03-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
,,2024-03-26T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
,,2024-03-26T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.03
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
,,2024-03-26T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
,,2024-03-26T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.74
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.37
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.88
,,2024-03-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
,,2024-03-26T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
,,2024-03-26T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-26T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
,,2024-03-26T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.42
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.64
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.53
,,2024-03-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
,,2024-03-26T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
,,2024-03-26T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.71
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.99
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
,,2024-03-26T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
,,2024-03-26T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.75
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.9
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.78
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.63
,,2024-03-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
,,2024-03-26T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
,,2024-03-26T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
,,2024-03-26T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
,,2024-03-26T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.48
,,2024-03-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
,,2024-03-26T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
,,2024-03-26T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
,,2024-03-26T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
,,2024-03-26T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
,,2024-03-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
,,2024-03-26T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
,,2024-03-26T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
,,2024-03-26T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
,,2024-03-26T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.34
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.66
,,2024-03-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
,,2024-03-26T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
,,2024-03-26T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
,,2024-03-26T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
,,2024-03-26T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
,,2024-03-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
,,2024-03-26T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
,,2024-03-26T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
,,2024-03-26T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
,,2024-03-26T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.68
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.35
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.55
,,2024-03-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
,,2024-03-26T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
,,2024-03-26T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
,,2024-03-26T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
,,2024-03-26T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,26.18
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.32
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.14
,,2024-03-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
,,2024-03-26T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
,,2024-03-26T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
,,2024-03-26T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
,,2024-03-26T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,23.67
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.25
,,2024-03-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
