Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
,,2024-03-26T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
,,2024-03-26T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
,,2024-03-26T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
,,2024-03-26T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.99
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
,,2024-03-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
,,2024-03-26T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
,,2024-03-26T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.33
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
,,2024-03-26T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
,,2024-03-26T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.17
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.18
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.57
,,2024-03-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
,,2024-03-26T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
,,2024-03-26T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-26T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
,,2024-03-26T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,24.97
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.2
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.08
,,2024-03-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
,,2024-03-26T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
,,2024-03-26T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.98
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-26T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
,,2024-03-26T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.89
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,24.09
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.48
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
,,2024-03-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,63.1
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
,,2024-03-26T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
,,2024-03-26T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.89
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-26T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
,,2024-03-26T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.66
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,27.82
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.12
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
,,2024-03-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.4
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.4
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
,,2024-03-26T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
,,2024-03-26T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
,,2024-03-26T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
,,2024-03-26T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,29.39
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
,,2024-03-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,78.6
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
,,2024-03-26T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
,,2024-03-26T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
,,2024-03-26T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
,,2024-03-26T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.01
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,24.21
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.32
,,2024-03-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
,,2024-03-26T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
,,2024-03-26T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-26T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
,,2024-03-26T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.56
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.59
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.5
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.67
,,2024-03-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
,,2024-03-26T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
,,2024-03-26T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
,,2024-03-26T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
,,2024-03-26T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.33
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.24
,,2024-03-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
,,2024-03-26T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
,,2024-03-26T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
,,2024-03-26T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
,,2024-03-26T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.38
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.65
,,2024-03-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
,,2024-03-26T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
,,2024-03-26T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.25
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
,,2024-03-26T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
,,2024-03-26T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
