Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.05
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.92
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.35
,,2024-03-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
,,2024-03-26T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
,,2024-03-26T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.89
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
,,2024-03-26T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
,,2024-03-26T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.91
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.06
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.98
,,2024-03-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
,,2024-03-26T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
,,2024-03-26T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
,,2024-03-26T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
,,2024-03-26T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.88
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,27.25
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.29
,,2024-03-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
,,2024-03-26T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
,,2024-03-26T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
,,2024-03-26T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
,,2024-03-26T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.93
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,28.03
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.51
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.09
,,2024-03-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
,,2024-03-26T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
,,2024-03-26T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.94
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.99
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
,,2024-03-26T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
,,2024-03-26T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.19
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.52
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.81
,,2024-03-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
,,2024-03-26T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
,,2024-03-26T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.46
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
,,2024-03-26T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
,,2024-03-26T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.59
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.72
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.74
,,2024-03-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
,,2024-03-26T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
,,2024-03-26T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
,,2024-03-26T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
,,2024-03-26T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.71
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.72
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.08
,,2024-03-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
,,2024-03-26T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
,,2024-03-26T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.49
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.36
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
,,2024-03-26T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
,,2024-03-26T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.33
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.91
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.23
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.31
,,2024-03-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
,,2024-03-26T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
,,2024-03-26T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.89
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-26T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
,,2024-03-26T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.14
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.37
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.72
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.23
,,2024-03-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
,,2024-03-26T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
,,2024-03-26T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
,,2024-03-26T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
,,2024-03-26T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.85
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.68
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.62
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.05
,,2024-03-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
,,2024-03-26T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
,,2024-03-26T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.06
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-26T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
,,2024-03-26T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.3
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
,,2024-03-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
,,2024-03-26T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
