Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
,,2024-03-26T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.27
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-26T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
,,2024-03-26T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.64
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.56
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.74
,,2024-03-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
,,2024-03-26T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
,,2024-03-26T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
,,2024-03-26T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
,,2024-03-26T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.12
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.02
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,25.74
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.16
,,2024-03-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
,,2024-03-26T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
,,2024-03-26T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
,,2024-03-26T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
,,2024-03-26T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.24
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.86
,,2024-03-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
,,2024-03-26T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
,,2024-03-26T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
,,2024-03-26T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
,,2024-03-26T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.52
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.92
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
,,2024-03-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
,,2024-03-26T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
,,2024-03-26T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
,,2024-03-26T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
,,2024-03-26T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.54
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.24
,,2024-03-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
,,2024-03-26T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
,,2024-03-26T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
,,2024-03-26T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
,,2024-03-26T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.74
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.18
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,22.57
,,2024-03-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
,,2024-03-26T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
,,2024-03-26T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
,,2024-03-26T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
,,2024-03-26T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.74
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.75
,,2024-03-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
,,2024-03-26T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
,,2024-03-26T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
,,2024-03-26T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
,,2024-03-26T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.91
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.39
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.63
,,2024-03-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
,,2024-03-26T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
,,2024-03-26T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
,,2024-03-26T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
,,2024-03-26T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
,,2024-03-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
,,2024-03-26T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
,,2024-03-26T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
,,2024-03-26T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
,,2024-03-26T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.36
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.98
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
,,2024-03-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
,,2024-03-26T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
,,2024-03-26T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
,,2024-03-26T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
,,2024-03-26T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
