Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.89
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.19
,,2024-03-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
,,2024-03-26T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
,,2024-03-26T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.01
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-26T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
,,2024-03-26T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.32
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.89
,,2024-03-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
,,2024-03-26T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
,,2024-03-26T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.76
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
,,2024-03-26T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
,,2024-03-26T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.21
,,2024-03-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
,,2024-03-26T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
,,2024-03-26T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.8
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.97
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
,,2024-03-26T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
,,2024-03-26T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
,,2024-03-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
,,2024-03-26T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
,,2024-03-26T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-26T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
,,2024-03-26T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
,,2024-03-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
,,2024-03-26T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
,,2024-03-26T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.58
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
,,2024-03-26T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
,,2024-03-26T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
,,2024-03-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
,,2024-03-26T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
,,2024-03-26T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
,,2024-03-26T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
,,2024-03-26T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.55
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
,,2024-03-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
,,2024-03-26T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
,,2024-03-26T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
,,2024-03-26T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
,,2024-03-26T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.16
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
,,2024-03-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
,,2024-03-26T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
,,2024-03-26T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
,,2024-03-26T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
,,2024-03-26T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
,,2024-03-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
,,2024-03-26T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
,,2024-03-26T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
,,2024-03-26T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
,,2024-03-26T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
,,2024-03-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
,,2024-03-26T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
,,2024-03-26T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
,,2024-03-26T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
,,2024-03-26T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,16.67
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
,,2024-03-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
,,2024-03-26T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
,,2024-03-26T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
