Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-26T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
,,2024-03-26T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
,,2024-03-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
,,2024-03-26T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
,,2024-03-26T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
,,2024-03-26T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
,,2024-03-26T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,17.16
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
,,2024-03-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
,,2024-03-26T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
,,2024-03-26T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
,,2024-03-26T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
,,2024-03-26T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,19.55
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,15.43
,,2024-03-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
,,2024-03-26T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
,,2024-03-26T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
,,2024-03-26T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
,,2024-03-26T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,17.57
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
,,2024-03-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
,,2024-03-26T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
,,2024-03-26T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
,,2024-03-26T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
,,2024-03-26T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
,,2024-03-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
,,2024-03-26T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
,,2024-03-26T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-26T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
,,2024-03-26T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,20.99
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
,,2024-03-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
,,2024-03-26T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
,,2024-03-26T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
,,2024-03-26T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
,,2024-03-26T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,23.59
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,15.67
,,2024-03-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
,,2024-03-26T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
,,2024-03-26T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-26T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
,,2024-03-26T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,23.84
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,17.22
,,2024-03-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
,,2024-03-26T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
,,2024-03-26T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-26T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
,,2024-03-26T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,23.46
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,19.62
,,2024-03-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,67.0
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
,,2024-03-26T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
,,2024-03-26T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
,,2024-03-26T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
,,2024-03-26T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,23.46
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,19.47
,,2024-03-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
,,2024-03-26T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
,,2024-03-26T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
,,2024-03-26T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
,,2024-03-26T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,23.81
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
,,2024-03-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
