Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
,,2024-03-26T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
,,2024-03-26T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
,,2024-03-26T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,23.69
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.71
,,2024-03-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
,,2024-03-26T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
,,2024-03-26T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
,,2024-03-26T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
,,2024-03-26T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,23.06
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,17.93
,,2024-03-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
,,2024-03-26T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
,,2024-03-26T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
,,2024-03-26T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
,,2024-03-26T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,22.82
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
,,2024-03-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
,,2024-03-26T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
,,2024-03-26T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
,,2024-03-26T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
,,2024-03-26T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,23.87
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
,,2024-03-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
,,2024-03-26T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
,,2024-03-26T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
,,2024-03-26T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
,,2024-03-26T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,23.42
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
,,2024-03-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
,,2024-03-26T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
,,2024-03-26T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
,,2024-03-26T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
,,2024-03-26T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,23.77
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,15.52
,,2024-03-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
,,2024-03-26T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
,,2024-03-26T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.57
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
,,2024-03-26T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
,,2024-03-26T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,23.0
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,16.11
,,2024-03-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
,,2024-03-26T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
,,2024-03-26T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.71
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.57
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
,,2024-03-26T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
,,2024-03-26T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,23.53
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,17.5
,,2024-03-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
,,2024-03-26T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
,,2024-03-26T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.38
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
,,2024-03-26T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
,,2024-03-26T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,23.84
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.01
,,2024-03-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
,,2024-03-26T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
,,2024-03-26T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
,,2024-03-26T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
,,2024-03-26T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,23.33
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,19.38
,,2024-03-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,65.8
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
,,2024-03-26T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
,,2024-03-26T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
,,2024-03-26T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
,,2024-03-26T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
