Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,23.38
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,19.28
,,2024-03-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
,,2024-03-26T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
,,2024-03-26T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.92
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
,,2024-03-26T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
,,2024-03-26T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,22.67
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,20.54
,,2024-03-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-26T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
,,2024-03-26T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.65
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
,,2024-03-26T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
,,2024-03-26T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,23.07
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.71
,,2024-03-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
,,2024-03-26T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
,,2024-03-26T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
,,2024-03-26T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
,,2024-03-26T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,23.3
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.65
,,2024-03-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,71.6
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
,,2024-03-26T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
,,2024-03-26T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
,,2024-03-26T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
,,2024-03-26T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,23.91
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,21.66
,,2024-03-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,73.4
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
,,2024-03-26T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
,,2024-03-26T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
,,2024-03-26T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,25.77
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,24.34
,,2024-03-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,79.5
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
,,2024-03-26T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
,,2024-03-26T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.54
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
,,2024-03-26T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
,,2024-03-26T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,25.95
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,24.63
,,2024-03-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,80.7
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
,,2024-03-26T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
,,2024-03-26T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
,,2024-03-26T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
,,2024-03-26T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,24.44
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,25.49
,,2024-03-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,78.7
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
,,2024-03-26T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
,,2024-03-26T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
,,2024-03-26T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
,,2024-03-26T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,25.27
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,25.35
,,2024-03-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
,,2024-03-26T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
,,2024-03-26T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.71
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
,,2024-03-26T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
,,2024-03-26T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.57
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,26.54
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,25.29
,,2024-03-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
,,2024-03-26T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
,,2024-03-26T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.81
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.49
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
,,2024-03-26T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.92
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,27.16
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.68
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,26.5
,,2024-03-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,63.5
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
,,2024-03-26T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
