Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
,,2024-03-26T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.46
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
,,2024-03-26T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
,,2024-03-26T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,28.77
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,33.17
,,2024-03-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.3
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.0
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
,,2024-03-26T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
,,2024-03-26T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
,,2024-03-26T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
,,2024-03-26T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,31.52
,,2024-03-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,89.7
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
,,2024-03-27T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
,,2024-03-27T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
,,2024-03-27T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
,,2024-03-27T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
,,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
,,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,32.87
,,2024-03-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,94.3
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
,,2024-03-27T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
,,2024-03-27T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
,,2024-03-27T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
,,2024-03-27T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
,,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,23.57
,,2024-03-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
,,2024-03-27T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
,,2024-03-27T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
,,2024-03-27T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
,,2024-03-27T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
,,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
,,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
,,2024-03-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
,,2024-03-27T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
,,2024-03-27T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
,,2024-03-27T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
,,2024-03-27T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
,,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
,,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.45
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
,,2024-03-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
,,2024-03-27T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
,,2024-03-27T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
,,2024-03-27T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
,,2024-03-27T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
,,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
,,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.41
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
,,2024-03-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
,,2024-03-27T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
,,2024-03-27T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
,,2024-03-27T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
,,2024-03-27T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
,,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
,,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
,,2024-03-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
,,2024-03-27T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
,,2024-03-27T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
,,2024-03-27T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
,,2024-03-27T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
,,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
,,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.44
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
,,2024-03-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
,,2024-03-27T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
,,2024-03-27T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
,,2024-03-27T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
,,2024-03-27T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
,,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
,,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,18.86
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.67
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
,,2024-03-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
,,2024-03-27T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
,,2024-03-27T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
,,2024-03-27T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
,,2024-03-27T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
,,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
