Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
,,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.65
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.97
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.14
,,2024-03-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
,,2024-03-27T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
,,2024-03-27T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
,,2024-03-27T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
,,2024-03-27T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
,,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
,,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,19.84
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.93
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.72
,,2024-03-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
,,2024-03-27T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
,,2024-03-27T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
,,2024-03-27T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
,,2024-03-27T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
,,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
,,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.71
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.88
,,2024-03-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
,,2024-03-27T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
,,2024-03-27T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
,,2024-03-27T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
,,2024-03-27T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
,,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
,,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.78
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.39
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.44
,,2024-03-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
,,2024-03-27T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
,,2024-03-27T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
,,2024-03-27T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
,,2024-03-27T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
,,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
,,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.07
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.19
,,2024-03-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
,,2024-03-27T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
,,2024-03-27T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
,,2024-03-27T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
,,2024-03-27T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
,,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.84
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
,,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.64
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.07
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.68
,,2024-03-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
,,2024-03-27T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
,,2024-03-27T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.81
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
,,2024-03-27T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
,,2024-03-27T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
,,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.38
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.59
,,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.86
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.9
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.07
,,2024-03-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
,,2024-03-27T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
,,2024-03-27T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-27T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
,,2024-03-27T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
,,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.69
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.77
,,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.36
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.06
,,2024-03-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
,,2024-03-27T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
,,2024-03-27T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.92
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
,,2024-03-27T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
,,2024-03-27T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
,,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.07
,,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.48
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.62
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.13
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.7
,,2024-03-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
,,2024-03-27T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
,,2024-03-27T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.12
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-27T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.25
,,2024-03-27T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
,,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.68
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.44
,,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.95
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.44
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.15
,,2024-03-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
,,2024-03-27T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
,,2024-03-27T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-27T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
,,2024-03-27T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
,,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.23
,,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.61
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.76
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.55
,,2024-03-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
,,2024-03-27T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
,,2024-03-27T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
