Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-27T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
,,2024-03-27T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
,,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.07
,,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.95
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.19
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.12
,,2024-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
,,2024-03-27T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
,,2024-03-27T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-27T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
,,2024-03-27T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
,,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.58
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.05
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.61
,,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.31
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.57
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.69
,,2024-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.76
,,2024-03-27T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
,,2024-03-27T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.56
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
,,2024-03-27T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
,,2024-03-27T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
,,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.9
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.53
,,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,26.12
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.01
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.51
,,2024-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
,,2024-03-27T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
,,2024-03-27T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-27T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
,,2024-03-27T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
,,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.67
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.45
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
,,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,25.91
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.25
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.47
,,2024-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
,,2024-03-27T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
,,2024-03-27T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
,,2024-03-27T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
,,2024-03-27T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
,,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.14
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.88
,,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.28
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,29.37
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.76
,,2024-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
,,2024-03-27T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
,,2024-03-27T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.83
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
,,2024-03-27T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
,,2024-03-27T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
,,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.56
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.77
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.73
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,25.45
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
,,2024-03-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
,,2024-03-27T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
,,2024-03-27T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
,,2024-03-27T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
,,2024-03-27T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
,,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.95
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.73
,,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.89
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,25.31
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
,,2024-03-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
,,2024-03-27T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
,,2024-03-27T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.56
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.74
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
,,2024-03-27T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
,,2024-03-27T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
,,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.5
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
,,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.31
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.85
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.25
,,2024-03-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.3
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
,,2024-03-27T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.16
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
,,2024-03-27T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.6
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
,,2024-03-27T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
,,2024-03-27T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
,,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.5
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.58
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.31
,,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.08
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,29.58
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
,,2024-03-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
,,2024-03-27T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
,,2024-03-27T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.84
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
,,2024-03-27T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
,,2024-03-27T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
,,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.39
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.66
,,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.75
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.81
,,2024-03-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.2
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
,,2024-03-27T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
,,2024-03-27T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.79
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
,,2024-03-27T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
,,2024-03-27T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
,,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.03
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
,,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
