Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.74
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.83
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.29
,,2024-03-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
,,2024-03-27T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
,,2024-03-27T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.06
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
,,2024-03-27T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
,,2024-03-27T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
,,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.88
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.31
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.09
,,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.58
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.73
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.51
,,2024-03-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
,,2024-03-27T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
,,2024-03-27T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
,,2024-03-27T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
,,2024-03-27T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.55
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.7
,,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.75
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.34
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.64
,,2024-03-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
,,2024-03-27T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
,,2024-03-27T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.71
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
,,2024-03-27T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
,,2024-03-27T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
,,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.66
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
,,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.31
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,36.75
,,2024-03-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,76.0
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.2
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
,,2024-03-27T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
,,2024-03-27T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
,,2024-03-27T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
,,2024-03-27T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
,,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.97
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.31
,,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.29
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.28
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,32.08
,,2024-03-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,71.0
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
,,2024-03-27T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
,,2024-03-27T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
,,2024-03-27T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
,,2024-03-27T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
,,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.69
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
,,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.05
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.11
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.7
,,2024-03-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.4
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
,,2024-03-27T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
,,2024-03-27T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
,,2024-03-27T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
,,2024-03-27T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
,,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.69
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,33.76
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.4
,,2024-03-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.2
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
,,2024-03-27T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
,,2024-03-27T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
,,2024-03-27T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
,,2024-03-27T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
,,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.45
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
,,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.34
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,33.57
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.19
,,2024-03-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.2
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
,,2024-03-27T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
,,2024-03-27T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
,,2024-03-27T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
,,2024-03-27T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
,,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.74
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.06
,,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.9
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.76
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.3
,,2024-03-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
,,2024-03-27T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
,,2024-03-27T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
,,2024-03-27T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
,,2024-03-27T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
,,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.12
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
,,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.34
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.92
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.96
,,2024-03-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
,,2024-03-27T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
,,2024-03-27T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
,,2024-03-27T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
,,2024-03-27T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
,,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.4
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
,,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.24
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.72
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.4
,,2024-03-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
,,2024-03-27T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.71
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
,,2024-03-27T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
,,2024-03-27T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
