Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
,,2024-03-27T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
,,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.26
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.34
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
,,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.5
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.67
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.48
,,2024-03-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
,,2024-03-27T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
,,2024-03-27T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-27T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
,,2024-03-27T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
,,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.54
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.61
,,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.91
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.26
,,2024-03-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
,,2024-03-27T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
,,2024-03-27T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
,,2024-03-27T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
,,2024-03-27T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
,,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.16
,,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.2
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
,,2024-03-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
,,2024-03-27T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
,,2024-03-27T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.03
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
,,2024-03-27T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
,,2024-03-27T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
,,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
,,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.5
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.63
,,2024-03-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
,,2024-03-27T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
,,2024-03-27T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-27T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
,,2024-03-27T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
,,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
,,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.02
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
,,2024-03-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
,,2024-03-27T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
,,2024-03-27T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-27T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
,,2024-03-27T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
,,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.85
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
,,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.15
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.45
,,2024-03-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
,,2024-03-27T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
,,2024-03-27T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.69
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-27T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
,,2024-03-27T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
,,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
,,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.32
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.68
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.77
,,2024-03-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
,,2024-03-27T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
,,2024-03-27T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-27T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
,,2024-03-27T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
,,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.19
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
,,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.21
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.53
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
,,2024-03-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.8
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
,,2024-03-27T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
,,2024-03-27T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.14
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.23
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
,,2024-03-27T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
,,2024-03-27T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
,,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
,,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.47
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
,,2024-03-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,69.0
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
,,2024-03-27T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
,,2024-03-27T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.09
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
,,2024-03-27T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
,,2024-03-27T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
,,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.68
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
,,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.79
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.08
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
,,2024-03-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,67.1
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
,,2024-03-27T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
,,2024-03-27T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.37
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-27T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
,,2024-03-27T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
,,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
,,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.73
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
,,2024-03-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
