Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
,,2024-03-27T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
,,2024-03-27T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
,,2024-03-27T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
,,2024-03-27T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
,,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
,,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
,,2024-03-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
,,2024-03-27T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
,,2024-03-27T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
,,2024-03-27T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
,,2024-03-27T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
,,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
,,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
,,2024-03-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
,,2024-03-27T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
,,2024-03-27T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-27T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
,,2024-03-27T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
,,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
,,2024-03-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
,,2024-03-27T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
,,2024-03-27T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.3
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
,,2024-03-27T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
,,2024-03-27T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
,,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
,,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.62
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
,,2024-03-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
,,2024-03-27T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
,,2024-03-27T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-27T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
,,2024-03-27T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
,,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.39
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
,,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
,,2024-03-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
,,2024-03-27T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
,,2024-03-27T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-27T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
,,2024-03-27T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
,,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
,,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
,,2024-03-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
,,2024-03-27T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
,,2024-03-27T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.72
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
,,2024-03-27T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
,,2024-03-27T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
,,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
,,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
,,2024-03-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.74
,,2024-03-27T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
,,2024-03-27T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.87
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-27T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
,,2024-03-27T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
,,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
,,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
,,2024-03-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.33
,,2024-03-27T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
,,2024-03-27T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.95
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
,,2024-03-27T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
,,2024-03-27T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
,,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
,,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
,,2024-03-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
,,2024-03-27T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
,,2024-03-27T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
,,2024-03-27T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
,,2024-03-27T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
,,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.23
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
,,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.28
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.65
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
,,2024-03-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
,,2024-03-27T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
,,2024-03-27T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
,,2024-03-27T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
,,2024-03-27T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
