Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
,,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.46
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
,,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
,,2024-03-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
,,2024-03-27T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
,,2024-03-27T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-27T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
,,2024-03-27T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
,,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
,,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
,,2024-03-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
,,2024-03-27T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
,,2024-03-27T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
,,2024-03-27T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
,,2024-03-27T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
,,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.42
,,2024-03-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
,,2024-03-27T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
,,2024-03-27T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
,,2024-03-27T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
,,2024-03-27T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
,,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
,,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.81
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.79
,,2024-03-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
,,2024-03-27T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
,,2024-03-27T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
,,2024-03-27T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
,,2024-03-27T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
,,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.3
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
,,2024-03-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
,,2024-03-27T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
,,2024-03-27T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
,,2024-03-27T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
,,2024-03-27T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
,,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
,,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.94
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
,,2024-03-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
,,2024-03-27T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
,,2024-03-27T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
,,2024-03-27T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
,,2024-03-27T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
,,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
,,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
,,2024-03-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
,,2024-03-27T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
,,2024-03-27T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.25
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
,,2024-03-27T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
,,2024-03-27T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
,,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
,,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.88
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.83
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
,,2024-03-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
,,2024-03-27T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
,,2024-03-27T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.39
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
,,2024-03-27T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
,,2024-03-27T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
,,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
,,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,31.13
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.3
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
,,2024-03-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,80.2
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
,,2024-03-27T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
,,2024-03-27T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
,,2024-03-27T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
,,2024-03-27T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
,,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.21
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
,,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,24.44
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,25.66
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.61
,,2024-03-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
,,2024-03-27T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
,,2024-03-27T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
,,2024-03-27T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
,,2024-03-27T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
,,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
,,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,22.9
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.64
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
,,2024-03-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
,,2024-03-27T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
