Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
,,2024-03-27T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
,,2024-03-27T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
,,2024-03-27T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
,,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.9
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.01
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
,,2024-03-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
,,2024-03-27T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
,,2024-03-27T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
,,2024-03-27T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
,,2024-03-27T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
,,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.59
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.98
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
,,2024-03-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
,,2024-03-27T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
,,2024-03-27T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.39
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
,,2024-03-27T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
,,2024-03-27T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
,,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.62
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.95
,,2024-03-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
,,2024-03-27T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
,,2024-03-27T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.45
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
,,2024-03-27T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
,,2024-03-27T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
,,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.51
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.81
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
,,2024-03-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
,,2024-03-27T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
,,2024-03-27T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.38
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
,,2024-03-27T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
,,2024-03-27T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
,,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.97
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
,,2024-03-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,72.2
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
,,2024-03-27T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
,,2024-03-27T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
,,2024-03-27T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
,,2024-03-27T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
,,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,23.31
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
,,2024-03-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,75.7
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
,,2024-03-27T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
,,2024-03-27T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
,,2024-03-27T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
,,2024-03-27T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
,,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.61
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
,,2024-03-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
,,2024-03-27T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
,,2024-03-27T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-27T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
,,2024-03-27T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
,,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.26
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.78
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.47
,,2024-03-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
,,2024-03-27T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
,,2024-03-27T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.02
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
,,2024-03-27T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
,,2024-03-27T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
,,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.72
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.46
,,2024-03-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
,,2024-03-27T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
,,2024-03-27T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.56
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
,,2024-03-27T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
,,2024-03-27T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.68
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.79
,,2024-03-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-27T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
,,2024-03-27T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,24.48
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.87
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.53
,,2024-03-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.53
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-27T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
,,2024-03-27T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
,,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.38
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.08
,,2024-03-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-27T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
,,2024-03-27T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.57
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.77
,,2024-03-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
,,2024-03-27T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
,,2024-03-27T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.22
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.03
,,2024-03-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
,,2024-03-27T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
,,2024-03-27T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.4
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.37
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.33
,,2024-03-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
,,2024-03-27T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
,,2024-03-27T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.19
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.69
,,2024-03-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
,,2024-03-27T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
,,2024-03-27T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
