Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.83
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.58
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
,,2024-03-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
,,2024-03-27T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
,,2024-03-27T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
,,2024-03-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
,,2024-03-27T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
,,2024-03-27T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
,,2024-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
,,2024-03-27T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
,,2024-03-27T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
,,2024-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
,,2024-03-27T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
,,2024-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
,,2024-03-27T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
,,2024-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
,,2024-03-27T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
,,2024-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
,,2024-03-27T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
,,2024-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
,,2024-03-27T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
,,2024-03-27T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
,,2024-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
,,2024-03-27T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
,,2024-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
,,2024-03-27T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
,,2024-03-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
,,2024-03-27T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
,,2024-03-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
,,2024-03-27T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
,,2024-03-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.83
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
,,2024-03-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
,,2024-03-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
,,2024-03-27T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
,,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
,,2024-03-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
,,2024-03-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
,,2024-03-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
,,2024-03-27T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
,,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
,,2024-03-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.27
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
,,2024-03-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
,,2024-03-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
,,2024-03-27T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
,,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
,,2024-03-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,17.57
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
,,2024-03-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
,,2024-03-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
,,2024-03-27T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
,,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
,,2024-03-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
,,2024-03-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
,,2024-03-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
,,2024-03-27T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
,,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
,,2024-03-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
,,2024-03-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
,,2024-03-27T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
,,2024-03-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
,,2024-03-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
,,2024-03-27T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
,,2024-03-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
,,2024-03-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
,,2024-03-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
,,2024-03-27T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
,,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
,,2024-03-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
,,2024-03-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
,,2024-03-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
,,2024-03-27T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
,,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
,,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.62
,,2024-03-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
,,2024-03-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
,,2024-03-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
,,2024-03-27T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
,,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
,,2024-03-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
,,2024-03-27T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
,,2024-03-27T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
,,2024-03-27T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
,,2024-03-27T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
,,2024-03-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
,,2024-03-27T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
,,2024-03-27T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
,,2024-03-27T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
,,2024-03-27T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
,,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
