Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.79
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
,,2024-03-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
,,2024-03-27T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
,,2024-03-27T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-27T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
,,2024-03-27T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
,,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
,,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.73
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.86
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
,,2024-03-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
,,2024-03-27T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
,,2024-03-27T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
,,2024-03-27T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
,,2024-03-27T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
,,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
,,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.71
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
,,2024-03-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
,,2024-03-27T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
,,2024-03-27T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
,,2024-03-27T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
,,2024-03-27T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
,,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
,,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.39
,,2024-03-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
,,2024-03-27T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
,,2024-03-27T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
,,2024-03-27T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
,,2024-03-27T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
,,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
,,2024-03-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
,,2024-03-27T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
,,2024-03-27T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-27T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
,,2024-03-27T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
,,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
,,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
,,2024-03-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
,,2024-03-27T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
,,2024-03-27T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
,,2024-03-27T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
,,2024-03-27T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
,,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.49
,,2024-03-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
,,2024-03-27T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
,,2024-03-27T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-27T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
,,2024-03-27T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
,,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
,,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.66
,,2024-03-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
,,2024-03-27T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
,,2024-03-27T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-27T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
,,2024-03-27T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
,,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.26
,,2024-03-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
,,2024-03-27T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
,,2024-03-27T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
,,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
,,2024-03-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
,,2024-03-27T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
,,2024-03-27T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
,,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.56
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
,,2024-03-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
,,2024-03-27T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
,,2024-03-27T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
,,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.84
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
,,2024-03-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
,,2024-03-27T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
,,2024-03-27T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
,,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
,,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
