Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.78
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
,,2024-03-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
,,2024-03-27T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
,,2024-03-27T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
,,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
,,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.25
,,2024-03-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
,,2024-03-27T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
,,2024-03-27T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
,,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
,,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.22
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.46
,,2024-03-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
,,2024-03-27T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
,,2024-03-27T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
,,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
,,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.85
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
,,2024-03-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
,,2024-03-27T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
,,2024-03-27T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
,,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
,,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.54
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
,,2024-03-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
,,2024-03-27T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
,,2024-03-27T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
,,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
,,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.54
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
,,2024-03-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
,,2024-03-27T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
,,2024-03-27T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
,,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
,,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,17.65
,,2024-03-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
,,2024-03-27T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
,,2024-03-27T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.71
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.81
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.56
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.28
,,2024-03-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
,,2024-03-27T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
,,2024-03-27T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.32
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.78
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.66
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,18.94
,,2024-03-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
,,2024-03-27T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
,,2024-03-27T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.21
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,29.07
,,2024-03-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,81.4
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
,,2024-03-27T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
,,2024-03-27T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.98
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,26.74
,,2024-03-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
,,2024-03-27T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
,,2024-03-27T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.01
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.39
,,2024-03-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
,,2024-03-27T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
,,2024-03-27T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.32
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,26.9
,,2024-03-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
,,2024-03-27T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
,,2024-03-27T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.48
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.2
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,26.66
,,2024-03-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
,,2024-03-27T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
,,2024-03-27T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.56
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,27.67
,,2024-03-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,68.6
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
,,2024-03-27T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
,,2024-03-27T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.06
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.49
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.91
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,29.42
,,2024-03-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,75.1
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
,,2024-03-27T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
,,2024-03-27T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.49
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
,,2024-03-27T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
,,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-03-27T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
,,2024-03-27T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
,,2024-03-27T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
,,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
,,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
,,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.73
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,33.05
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,91.0
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
