Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,20.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
541943,Alfred St Gilfach,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.74
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,35.07
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,20.3
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
541943,Alfred St Gilfach,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,22.98
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,20.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
541943,Alfred St Gilfach,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,20.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
541943,Alfred St Gilfach,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,19.46
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.82
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.7
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
541943,Alfred St Gilfach,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,20.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
541943,Alfred St Gilfach,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,17.07
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,23.03
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,20.9
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
541943,Alfred St Gilfach,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,18.96
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,24.0
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,21.0
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
541943,Alfred St Gilfach,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,21.57
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,22.57
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
