Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,21.1
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
541943,Alfred St Gilfach,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,19.25
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.07
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.72
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,21.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
541943,Alfred St Gilfach,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.05
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.09
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,21.2
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
541943,Alfred St Gilfach,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.23
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.04
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.75
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,21.3
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
541943,Alfred St Gilfach,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.3
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,21.3
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
541943,Alfred St Gilfach,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.01
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.05
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.5
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,21.4
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.33
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
541943,Alfred St Gilfach,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.85
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,23.2
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,21.4
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.02
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
541943,Alfred St Gilfach,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.77
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,22.4
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.94
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.55
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,21.5
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.11
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
541943,Alfred St Gilfach,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.1
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.81
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
