Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.02
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
541943,Alfred St Gilfach,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.09
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.14
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.77
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.15
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
541943,Alfred St Gilfach,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.84
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.59
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.07
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
541943,Alfred St Gilfach,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.34
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.8
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.4
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.65
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.9
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.57
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.09
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
541943,Alfred St Gilfach,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.74
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.49
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.85
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.36
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.33
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
541943,Alfred St Gilfach,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.4
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.2
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.71
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.88
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.6
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.43
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.77
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
541943,Alfred St Gilfach,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.53
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.13
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.95
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.26
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.5
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.79
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.58
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.27
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
541943,Alfred St Gilfach,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.06
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,25.61
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.91
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,21.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.09
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.65
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.28
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
541943,Alfred St Gilfach,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,28.35
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.76
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
