Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.14
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,21.3
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.04
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.29
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
541943,Alfred St Gilfach,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,31.5
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.03
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.92
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.7
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,21.2
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.6
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.52
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
541943,Alfred St Gilfach,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.49
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.57
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.72
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.25
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.1
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.52
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
541943,Alfred St Gilfach,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.21
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,26.27
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.22
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.9
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.09
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.16
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
541943,Alfred St Gilfach,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.82
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,28.46
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,29.71
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.17
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.99
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.8
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.53
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.52
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
541943,Alfred St Gilfach,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.21
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.69
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.4
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.8
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.67
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.97
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.36
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.7
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.14
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.67
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
541943,Alfred St Gilfach,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.41
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.71
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.8
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.3
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.12
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.68
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.5
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.98
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.73
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.36
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
541943,Alfred St Gilfach,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.71
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.41
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,34.17
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.3
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.36
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.8
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
541943,Alfred St Gilfach,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.2
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.28
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,34.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
