Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.42
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.45
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.2
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.09
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
541943,Alfred St Gilfach,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.69
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.35
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.68
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.72
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.1
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.32
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.61
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
541943,Alfred St Gilfach,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.92
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.4
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.78
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.3
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.25
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.0
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.09
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.1
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.53
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
541943,Alfred St Gilfach,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.98
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.92
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.57
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,19.9
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.99
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.05
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
541943,Alfred St Gilfach,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.63
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,37.91
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.05
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,78.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,164.6
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,19.8
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.19
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
541943,Alfred St Gilfach,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,27.3
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.51
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.55
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,19.7
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.25
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.11
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
541943,Alfred St Gilfach,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.85
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.05
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.72
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.0
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.5
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.31
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.43
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.64
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
541943,Alfred St Gilfach,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.58
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,34.38
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.14
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.4
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.07
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
541943,Alfred St Gilfach,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.96
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.48
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.19
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.5
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
