Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.4
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.76
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.73
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
541943,Alfred St Gilfach,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.36
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.29
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.32
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.4
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.93
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
541943,Alfred St Gilfach,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.11
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.41
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.79
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.39
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.3
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.77
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.76
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
541943,Alfred St Gilfach,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.29
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.72
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.77
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.92
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.03
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.42
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
541943,Alfred St Gilfach,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.54
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.39
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.77
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.76
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
541943,Alfred St Gilfach,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.47
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.47
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.93
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,19.3
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.22
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
541943,Alfred St Gilfach,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.66
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.44
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
541943,Alfred St Gilfach,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.82
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.3
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.05
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
541943,Alfred St Gilfach,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
