Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.54
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.21
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,26.81
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
541943,Alfred St Gilfach,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.97
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.6
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
541943,Alfred St Gilfach,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,25.69
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.59
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,24.26
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.2
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
541943,Alfred St Gilfach,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.77
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.73
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.1
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
541943,Alfred St Gilfach,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.99
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.02
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.25
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.9
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.99
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
541943,Alfred St Gilfach,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.92
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,30.92
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.8
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
541943,Alfred St Gilfach,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.77
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.9
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.86
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
541943,Alfred St Gilfach,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.56
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.29
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,18.9
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
