Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.91
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
541943,Alfred St Gilfach,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.83
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.29
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,18.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
541943,Alfred St Gilfach,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.12
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.27
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.73
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
541943,Alfred St Gilfach,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,18.2
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.91
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.89
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.14
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.6
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
541943,Alfred St Gilfach,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.22
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.95
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.78
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.5
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
541943,Alfred St Gilfach,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.43
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.21
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.31
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,18.3
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.58
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
541943,Alfred St Gilfach,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.08
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.82
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.2
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
541943,Alfred St Gilfach,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,18.76
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.98
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.53
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.1
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.28
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.02
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
541943,Alfred St Gilfach,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.54
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.19
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,24.74
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.1
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
