Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
541943,Alfred St Gilfach,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.26
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,26.95
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.0
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.27
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
541943,Alfred St Gilfach,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.48
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.95
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.9
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
541943,Alfred St Gilfach,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.66
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.49
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,29.73
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.8
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
541943,Alfred St Gilfach,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.18
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.01
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,25.09
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.7
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
541943,Alfred St Gilfach,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,21.4
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.49
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.5
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
541943,Alfred St Gilfach,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.93
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.73
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.06
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.21
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.4
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
541943,Alfred St Gilfach,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.33
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.09
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.58
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.76
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.2
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.5
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.35
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.69
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
541943,Alfred St Gilfach,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.32
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,24.39
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
