Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.1
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.82
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.59
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
541943,Alfred St Gilfach,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.12
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.75
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.8
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.95
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.02
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
541943,Alfred St Gilfach,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.16
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,25.31
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.7
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.27
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
541943,Alfred St Gilfach,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.02
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.85
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.97
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.95
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.5
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
541943,Alfred St Gilfach,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.69
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,26.86
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.3
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
541943,Alfred St Gilfach,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.92
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.2
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.24
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.2
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.21
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
541943,Alfred St Gilfach,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.98
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.78
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,26.72
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.46
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.0
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.56
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
541943,Alfred St Gilfach,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.69
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.11
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.8
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
541943,Alfred St Gilfach,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.06
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.57
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.84
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.73
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
