Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.7
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
541943,Alfred St Gilfach,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.11
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.47
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.25
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.47
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.5
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.53
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
541943,Alfred St Gilfach,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,31.14
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.03
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.63
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.83
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.87
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.4
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.47
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
541943,Alfred St Gilfach,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,26.98
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.81
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.12
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.3
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.79
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.74
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.88
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
541943,Alfred St Gilfach,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,26.07
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.54
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.62
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,66.1
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.94
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.2
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
541943,Alfred St Gilfach,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,26.59
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.25
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.22
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.1
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.68
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
541943,Alfred St Gilfach,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,33.0
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.77
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.95
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.0
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.68
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.23
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
541943,Alfred St Gilfach,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.4
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.76
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.0
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
541943,Alfred St Gilfach,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.62
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.12
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.2
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
