Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.9
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
541943,Alfred St Gilfach,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.41
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.25
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.91
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.7
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
541943,Alfred St Gilfach,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,30.48
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.55
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,25.72
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,67.1
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.9
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.7
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.81
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
541943,Alfred St Gilfach,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.75
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.22
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.19
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.7
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
541943,Alfred St Gilfach,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.66
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.73
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
541943,Alfred St Gilfach,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.87
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,28.48
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,65.7
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.5
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
541943,Alfred St Gilfach,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.61
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.5
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
541943,Alfred St Gilfach,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.3
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
541943,Alfred St Gilfach,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.14
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
