Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.2
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
541943,Alfred St Gilfach,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.59
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.19
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.2
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
541943,Alfred St Gilfach,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.89
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.1
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
541943,Alfred St Gilfach,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.1
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
541943,Alfred St Gilfach,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.37
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.1
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
541943,Alfred St Gilfach,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.8
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.59
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.9
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
541943,Alfred St Gilfach,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.06
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.96
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.8
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
541943,Alfred St Gilfach,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.8
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
541943,Alfred St Gilfach,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
