Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
541943,Alfred St Gilfach,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.2
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.49
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.8
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
541943,Alfred St Gilfach,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.9
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
541943,Alfred St Gilfach,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.0
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
541943,Alfred St Gilfach,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.1
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
541943,Alfred St Gilfach,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.1
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
541943,Alfred St Gilfach,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.2
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
541943,Alfred St Gilfach,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.2
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
541943,Alfred St Gilfach,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.9
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
541943,Alfred St Gilfach,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
