Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.16
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.0
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
541943,Alfred St Gilfach,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.34
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,17.43
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.1
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
541943,Alfred St Gilfach,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.88
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,16.51
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.3
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
541943,Alfred St Gilfach,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.87
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,16.96
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.5
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
541943,Alfred St Gilfach,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.66
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,17.09
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.7
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
541943,Alfred St Gilfach,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.5
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.68
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.8
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
541943,Alfred St Gilfach,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.98
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.0
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
541943,Alfred St Gilfach,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.02
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.1
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
