Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
541943,Alfred St Gilfach,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.51
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.87
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.36
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.3
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
541943,Alfred St Gilfach,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.87
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,16.78
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.21
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.73
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.4
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
541943,Alfred St Gilfach,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.77
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.24
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.71
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.5
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
541943,Alfred St Gilfach,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.04
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.75
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.7
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
541943,Alfred St Gilfach,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.04
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.8
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
541943,Alfred St Gilfach,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.48
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,17.5
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.31
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,17.0
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
541943,Alfred St Gilfach,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,19.48
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.49
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.67
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,17.2
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
541943,Alfred St Gilfach,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.14
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,23.21
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,61.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.61
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,17.4
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
