Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
541943,Alfred St Gilfach,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.99
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,25.98
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.61
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
541943,Alfred St Gilfach,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.1
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,25.83
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.7
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
541943,Alfred St Gilfach,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.11
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,25.81
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,17.9
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
541943,Alfred St Gilfach,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,26.06
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.45
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.0
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
541943,Alfred St Gilfach,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.87
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,26.07
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,67.8
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.2
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
541943,Alfred St Gilfach,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.96
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,28.66
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,79.0
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.4
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
541943,Alfred St Gilfach,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,31.32
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.59
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.5
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
541943,Alfred St Gilfach,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.81
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,29.63
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,79.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.47
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.7
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
541943,Alfred St Gilfach,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,31.43
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,88.0
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.18
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.9
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
541943,Alfred St Gilfach,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
